Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,6.69,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,12.94,4.52
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,24.08,15.2
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,37.17,27.16
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,51.64,40.28
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,65.64,52.86
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,78.23,64.03
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,90.61,74.88
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,100.8,83.53
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,110.93,92.01
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,123.33,102.61
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,135.46,112.9
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,125.47,103.78
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,116.47,95.63
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,167.96,139.87
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,226.34,189.01
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,285.67,238.35
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,326.92,271.15
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,287.64,237.46
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,249.02,205.07
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,225.78,185.43
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,205.06,168.17
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,198.64,162.15
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,191.08,155.26
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,183.06,147.49
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,171.93,138.82
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,134.22,115.43
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,105.76,90.25
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,87.12,73.69
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,67.85,56.41
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,61.94,51.27
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,55.98,46.03
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,49.06,39.76
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,42.11,33.39
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,34.78,26.65
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,27.48,19.83
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,20.19,12.9
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,12.92,5.96
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,7.59,0.16
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,12.18,3.89
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,22.53,13.87
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,33.72,24.1
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,46.61,35.68
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,59.14,46.78
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,70.89,57.11
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,82.48,67.14
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,90.01,73.52
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,97.59,79.88
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,111.63,91.74
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,125.39,103.24
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,130.58,107.21
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,135.76,111.19
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,114.15,92.73
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,93.94,75.51
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,107.15,86.54
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,120.06,97.14
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,150.22,122.21
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,178.33,145.15
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,155.89,126.31
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,134.99,109.04
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,137.5,111.13
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,139.49,112.74
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,116.81,94.02
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,94.74,75.72
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,119.18,101.03
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,147.06,125.48
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,136.63,116.44
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,121.14,103.08
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,111.77,95.24
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,102.2,87.1
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,93.73,79.71
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,81.92,69.2
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,69.36,57.97
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,56.69,46.4
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,43.3,33.85
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,29.79,21.01
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,18.14,8.56
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.29,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,131.62,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,330.33,252.26
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,423.18,355.54
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,516.15,437.74
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,387.15,332.53
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,227.61,194.8
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,251.21,215.1
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,273.76,233.42
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,245.19,206.7
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,202.34,168.35
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,183.08,151.02
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,153.87,125.44
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,204.93,167.87
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,241.39,197.26
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,261.5,213.2
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,279.26,226.96
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,435.8,351.62
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,531.27,419.83
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,488.95,381.03
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,444.18,340.07
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,395.34,294.43
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,344.53,246.73
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,291.41,198.03
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,237.22,150.31
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,181.15,106.11
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,124.52,72.4
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,78.86,63.91
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,77.3,62.7
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,68.41,55.02
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,66.42,53.4
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,63.87,51.38
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,61.29,49.31
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,57.44,45.97
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,53.52,42.52
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,49.31,38.88
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,45.13,35.12
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,38.65,29.1
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,32.22,22.84
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,22.35,11.96
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,181.92,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,420.82,323.02
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,511.84,432.16
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,601.74,512.48
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,652.59,555.48
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,700.43,593.07
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,726.17,611.11
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,740.71,619.41
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,748.38,622.16
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,752.18,621.74
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,744.9,613.43
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,733.68,602.32
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,714.74,584.49
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,692.0,563.21
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,663.33,537.87
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,631.13,509.36
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,592.53,474.43
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,551.06,436.66
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,505.31,395.51
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,457.13,351.4
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,405.91,303.48
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,352.95,253.63
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,297.22,202.27
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,240.45,151.89
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,182.37,105.72
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,124.17,70.58
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,74.54,60.59
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,72.89,59.3
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,71.35,58.06
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,69.73,56.76
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,66.91,54.49
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,58.74,47.4
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,55.85,45.0
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,52.96,42.54
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,48.7,38.81
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,44.46,34.97
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,38.3,29.18
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,32.23,23.21
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,22.35,12.46
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,11.02,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,105.75,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,277.19,212.9
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,357.58,305.76
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,438.21,379.95
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,491.61,427.1
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,542.6,469.87
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,580.52,499.74
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,614.52,525.2
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,660.4,559.39
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,697.66,585.82
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,622.02,522.47
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,535.27,449.92
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,607.59,506.84
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,657.56,543.22
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,631.34,518.46
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,601.73,491.25
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,566.29,459.1
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,530.92,426.15
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,450.95,359.03
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,375.8,297.58
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,341.18,266.56
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,307.41,236.16
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,265.9,202.34
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,232.62,176.77
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,204.7,151.22
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,170.28,125.16
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,139.68,117.85
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,136.04,114.94
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,131.73,111.41
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,130.8,110.85
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,124.74,105.96
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,114.86,97.64
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,102.63,86.95
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,90.12,75.89
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,77.08,64.3
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,63.78,52.25
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,49.6,39.16
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,35.18,25.65
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,22.09,12.35
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,8.65,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,78.68,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,226.03,170.24
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,317.48,267.51
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,409.65,349.96
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,465.09,398.26
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,519.16,443.15
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,561.63,477.15
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,597.79,504.94
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,616.03,516.86
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,630.57,525.5
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,344.45,292.11
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,48.32,36.2
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,41.0,29.92
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,23.51
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,61.13,47.02
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,89.15,70.78
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,76.36,59.7
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,63.89,48.97
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,112.26,89.75
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,158.93,128.44
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,89.9,70.73
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,20.68,12.09
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,48.01,35.51
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,75.28,58.7
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,91.08,72.1
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,105.88,84.65
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,74.87,61.35
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,41.39,31.62
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,27.14,18.84
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,6.06
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,11.81,5.07
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,10.65,4.06
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,9.12,2.68
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,7.59,1.29
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,6.45,0.26
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,142.93,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,353.02,264.21
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,447.8,371.1
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,542.2,453.38
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,590.36,494.68
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,644.46,538.18
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,674.22,560.25
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,700.28,578.46
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,714.0,585.82
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,723.61,589.84
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,719.96,583.29
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,706.12,569.34
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,691.16,553.84
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,672.34,535.13
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,645.75,511.79
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,615.68,485.41
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,580.42,453.83
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,541.99,419.17
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,498.5,381.03
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,452.49,339.95
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,403.03,294.69
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,351.43,247.12
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,297.06,198.02
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,241.56,149.51
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,184.59,104.33
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,127.12,68.62
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,71.46,56.02
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,70.16,55.05
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,68.0,53.31
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,65.74,51.49
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,63.28,49.59
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,60.71,47.58
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,57.54,45.01
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,49.94,38.5
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,46.01,35.27
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,42.09,31.9
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,36.72,26.99
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,31.45,21.95
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,22.88,13.14
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,14.5,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,129.3,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,325.12,242.83
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,422.83,349.96
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,519.83,433.58
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,575.19,479.7
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,628.11,521.2
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,578.02,482.37
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,519.1,434.46
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,424.29,354.59
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,332.94,276.27
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,540.11,446.05
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,706.69,574.35
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,495.41,403.58
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,262.89,212.3
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,353.22,285.82
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,431.58,346.1
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,212.53,170.17
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,9.18,2.01
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,54.6,39.83
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,99.96,76.99
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,54.99,39.92
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,9.94,2.61
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,149.24,104.86
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,243.53,164.37
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,191.33,116.97
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,137.55,77.75
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,80.91,64.32
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,72.24,57.05
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,70.97,56.08
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,69.71,55.11
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,67.25,53.23
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,64.78,51.31
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,60.68,47.85
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,56.51,44.27
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,52.39,40.83
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,48.32,37.29
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,41.52,31.08
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,31.97,22.27
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,27.49,17.0
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.25,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,139.57,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,346.4,265.27
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,443.59,378.43
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,540.25,467.1
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,600.95,521.46
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,653.06,565.95
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,684.95,592.52
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,713.04,614.89
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,727.04,624.11
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,736.88,629.7
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,733.62,625.63
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,726.28,618.37
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,704.0,596.71
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,684.31,576.8
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,658.16,552.33
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,628.51,524.59
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,463.19,384.27
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,303.13,249.46
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,408.14,332.65
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,464.65,369.04
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,387.87,303.59
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,322.96,250.88
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,298.05,218.53
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,254.32,168.77
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,166.22,114.63
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,150.0,121.77
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,147.25,125.79
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,140.19,119.78
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,139.87,119.73
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,135.29,115.93
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,99.09,84.02
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,61.1,50.05
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,54.06,43.86
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,46.74,37.32
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,39.41,30.66
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,32.09,23.92
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,24.79,17.08
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,17.51,10.19
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,11.02,3.81
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,151.04,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,370.04,284.64
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,466.85,398.31
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,563.16,486.01
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,620.73,536.51
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,669.12,576.77
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,700.43,600.69
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,727.81,620.3
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,740.49,627.59
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,748.99,631.41
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,745.26,625.14
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,737.41,615.84
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,721.2,599.1
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,695.78,575.29
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,668.96,549.78
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,638.63,521.25
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,601.87,487.57
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,562.18,451.08
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,518.39,411.42
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,472.13,368.86
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,422.09,321.8
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,370.26,272.72
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,315.72,221.99
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,260.15,171.69
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,203.07,124.37
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,145.96,86.07
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,81.16,67.29
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,75.2,62.2
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,72.97,60.34
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,70.7,58.44
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,68.61,56.82
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,66.52,55.18
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,63.49,52.56
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,60.47,49.89
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,55.65,45.6
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,46.89,37.57
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,40.97,31.96
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,35.13,26.21
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,28.47,19.03
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,22.78,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,53.16,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,152.03,115.05
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,207.47,176.28
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,260.2,225.02
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,298.62,258.89
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,335.5,289.94
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,364.03,313.17
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,391.12,334.37
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,523.49,442.81
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,642.12,534.65
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,529.26,439.51
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,412.48,342.1
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,444.93,367.69
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,472.87,387.9
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,569.36,462.28
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,625.59,502.31
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,520.51,416.55
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,411.91,329.73
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,362.0,289.42
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,313.11,249.98
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,315.77,249.03
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,306.69,237.32
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,248.7,193.02
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,207.22,163.96
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,203.89,156.13
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,185.44,138.63
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,160.49,135.36
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,153.66,129.76
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,109.78,91.89
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,74.27,60.86
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,71.57,58.67
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,68.86,56.39
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,65.62,53.63
