Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,211.57,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,421.66,339.39
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,515.3,441.54
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,601.09,520.35
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,659.15,572.06
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,714.01,618.41
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,745.1,642.56
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,772.38,662.56
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,784.53,669.76
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,792.49,673.43
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,781.72,663.0
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,774.58,655.66
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,759.43,641.08
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,740.24,622.47
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,712.74,596.04
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,681.58,566.46
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,644.15,531.76
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,603.63,494.02
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,559.02,453.05
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,511.73,408.93
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,460.52,360.03
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,407.2,308.6
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,350.99,254.95
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,293.46,200.77
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,234.06,147.84
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,174.12,101.19
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,113.3,68.14
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,78.07,64.11
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,76.37,62.75
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,74.58,61.3
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,72.27,59.5
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,69.85,57.6
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,60.7,49.49
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,57.57,46.78
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,53.81,43.62
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,50.05,40.35
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,44.85,35.56
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,39.7,30.62
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,31.7,22.85
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,23.81,14.04
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,214.52,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,415.45,331.61
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,510.67,428.42
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,605.64,508.93
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,660.9,553.83
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,713.15,593.67
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,743.25,614.64
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,769.65,631.94
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,780.13,635.74
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,778.84,630.87
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,776.08,626.23
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,769.28,618.76
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,752.88,604.0
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,732.59,585.85
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,705.78,562.42
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,675.35,536.04
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,638.67,504.95
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,598.93,470.88
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,554.48,433.45
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,507.41,392.71
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,456.94,347.35
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,404.54,299.33
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,349.07,248.67
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,292.36,197.08
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,233.77,145.93
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,174.76,100.55
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,115.39,68.3
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,78.91,64.03
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,76.95,62.48
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,74.89,60.82
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,72.62,58.97
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,64.16,51.64
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,61.47,49.39
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,58.76,47.1
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,55.08,44.08
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,51.41,40.96
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,45.89,36.02
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,40.39,30.9
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,32.46,23.35
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,22.64,13.22
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,11.04,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,201.31,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,397.78,321.55
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,493.45,419.27
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,590.05,503.46
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,645.81,550.22
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,692.65,587.06
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,634.9,540.75
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,559.41,478.35
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,677.29,572.45
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,774.94,646.42
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,773.06,642.35
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,767.02,635.62
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,751.7,620.65
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,726.41,596.92
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,700.08,572.49
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,670.21,545.02
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,634.73,513.03
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,596.2,478.06
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,552.88,439.2
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,507.03,397.44
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,437.85,337.63
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,377.31,285.87
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,325.43,242.05
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,283.75,208.12
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,240.95,162.0
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,181.94,106.65
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,116.88,68.56
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,78.66,62.85
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,75.37,60.15
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,71.99,57.34
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,69.98,55.86
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,67.96,54.35
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,66.06,52.82
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,64.21,51.32
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,60.37,48.21
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,52.17,41.13
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,47.15,36.62
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,42.22,32.02
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,33.92,24.19
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,25.69,15.61
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,12.63,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,148.06,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,292.45,230.03
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,389.16,322.73
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,489.84,408.66
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,567.59,472.58
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,641.87,530.99
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,679.78,558.29
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,714.15,581.88
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,738.37,597.03
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,754.25,605.63
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,755.22,602.88
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,752.01,597.23
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,742.54,587.18
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,728.58,572.78
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,698.0,545.88
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,669.86,520.48
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,635.96,490.83
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,598.68,458.25
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,556.02,422.38
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,510.67,383.56
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,461.54,340.83
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,410.0,295.16
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,355.15,246.37
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,298.97,196.64
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,240.45,146.67
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,181.03,101.54
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,121.44,69.0
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,80.35,63.4
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,78.17,61.73
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,75.88,59.92
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,73.3,57.97
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,64.37,50.54
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,61.7,48.37
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,59.0,46.14
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,55.31,43.2
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,51.62,40.16
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,46.84,35.93
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,42.15,31.61
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,31.53,21.88
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,24.31,14.48
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,11.85,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,50.08,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,104.91,82.34
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,153.58,129.65
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,199.39,172.11
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,236.25,205.45
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,272.36,237.13
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,186.37,160.04
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,81.4,65.63
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,158.64,133.08
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,225.08,189.73
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,251.13,211.37
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,275.7,231.58
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,266.41,222.31
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,257.85,213.83
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,356.64,297.12
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,443.83,368.33
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,456.43,376.71
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,471.68,386.44
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,446.01,363.21
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,419.08,338.71
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,267.27,215.2
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,140.15,112.75
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,120.84,96.72
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,102.04,81.02
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,75.77,58.91
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,48.42,35.74
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,78.83,61.8
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,106.23,89.33
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,90.69,75.67
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,74.77,61.63
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,83.2,69.47
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,91.14,76.92
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,82.56,69.38
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,73.9,61.72
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,64.15,53.1
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,54.31,44.26
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,44.05,34.8
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,33.67,25.1
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,23.67,15.7
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,13.7,6.15
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,6.83,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,215.51,0.28
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,421.78,346.21
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,515.3,438.99
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,609.48,520.48
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,660.31,562.55
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,717.08,606.55
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,747.94,629.33
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,774.99,648.5
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,788.44,656.97
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,797.73,662.12
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,787.25,650.53
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,780.68,642.23
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,765.92,627.87
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,747.16,610.53
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,720.51,587.21
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,690.2,560.74
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,654.01,528.46
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,614.55,493.09
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,570.7,454.38
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,524.06,412.45
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,473.16,365.35
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,420.01,315.5
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,363.86,263.17
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,306.33,209.81
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,246.93,156.86
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,186.65,108.71
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,125.34,72.21
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,78.48,63.84
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,76.85,62.58
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,75.14,61.21
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,72.87,59.48
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,70.5,57.64
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,66.91,54.6
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,57.97,46.73
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,54.22,43.64
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,50.45,40.43
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,45.26,35.8
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,40.07,30.99
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,32.88,24.08
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,25.81,16.76
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,12.51,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,230.35,24.33
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,451.37,367.19
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,542.83,457.0
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,633.69,534.95
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,688.21,578.3
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,739.86,616.27
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,767.55,634.43
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,783.14,642.53
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,794.33,647.21
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,801.63,648.83
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,797.35,642.15
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,789.01,632.69
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,772.78,617.61
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,752.55,599.81
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,724.94,575.71
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,693.64,548.37
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,656.46,516.36
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,616.12,481.38
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,570.94,442.74
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,523.05,400.99
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,472.04,355.01
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,418.84,306.39
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,362.36,255.13
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,304.49,202.76
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,244.69,150.7
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,184.21,103.35
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,123.03,67.3
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,74.13,58.35
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,73.67,58.11
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,73.15,57.8
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,70.89,56.11
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,68.52,54.32
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,65.23,51.71
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,61.81,48.96
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,53.04,41.53
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,49.65,38.74
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,44.84,34.56
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,40.06,30.23
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,33.32,23.87
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,26.71,17.18
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,12.96,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,236.87,46.62
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,463.28,372.06
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,554.33,458.7
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,644.95,534.63
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,696.7,575.83
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,745.51,612.08
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,773.61,631.45
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,798.0,647.16
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,800.01,644.53
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,806.53,645.27
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,802.2,640.8
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,793.82,633.65
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,777.25,619.69
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,756.72,602.75
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,728.84,578.33
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,697.32,550.8
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,659.95,518.59
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,619.49,483.45
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,574.29,444.74
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,526.46,402.99
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,475.58,357.8
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,422.67,309.95
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,366.55,258.84
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,309.1,206.74
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,249.89,155.15
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,190.21,108.27
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,129.82,72.28
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,79.49,62.71
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,77.28,60.97
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,74.97,59.13
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,72.74,57.48
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,70.41,55.73
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,61.19,47.88
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,58.46,45.64
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,55.15,43.03
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,51.84,40.34
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,46.71,35.91
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,41.59,31.31
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,34.5,24.76
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,27.52,17.87
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,12.27,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,228.38,64.92
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,442.31,361.15
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,536.0,449.75
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,621.57,522.28
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,681.47,570.18
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,738.16,612.57
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,768.87,633.22
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,795.76,650.06
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,808.71,656.2
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,817.47,659.11
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,805.78,646.85
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,798.16,637.9
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,782.3,622.99
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,762.45,605.39
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,734.87,581.29
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,703.62,554.16
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,667.0,522.77
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,627.11,488.3
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,582.11,449.82
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,534.44,408.33
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,482.84,362.15
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,429.3,313.57
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,372.81,262.59
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,315.05,210.59
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,255.56,159.01
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,195.67,111.98
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,134.77,75.23
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,81.96,64.52
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,80.09,63.09
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,78.13,61.56
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,75.61,59.68
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,66.54,52.14
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,64.26,50.32
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,61.97,48.48
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,58.4,45.67
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,54.81,42.77
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,49.77,38.46
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,44.77,34.0
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,34.42,24.55
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,27.65,17.9
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,13.46,1.53
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,221.93,78.45
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,427.32,345.02
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,519.35,430.5
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,611.97,508.22
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,666.05,550.65
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,725.36,594.31
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,756.16,613.75
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,783.28,629.44
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,796.87,634.76
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,798.17,631.01
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,795.04,624.49
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,787.89,615.27
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,772.31,600.27
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,752.78,582.78
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,725.71,560.25
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,695.0,534.53
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,657.87,503.69
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,617.78,470.13
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,573.93,433.71
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,527.41,394.35
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,476.73,350.28
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,424.0,303.71
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,368.73,254.97
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,312.19,205.16
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,253.48,155.23
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,194.24,109.32
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,134.08,73.16
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,79.84,61.85
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,78.28,60.72
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,76.64,59.48
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,74.14,57.51
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,71.52,55.46
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,62.64,48.07
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,60.35,46.27
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,56.75,43.49
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,53.14,40.62
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,48.47,36.71
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,43.85,32.67
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,33.97,23.79
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,27.6,17.65
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,13.44,2.27
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,205.7,86.26
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,388.48,312.39
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,485.78,399.35
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,583.09,479.61
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,353.28,296.76
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,65.45,50.23
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,82.73,64.98
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,99.64,78.91
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,122.0,97.15
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,143.83,114.62
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,158.37,126.07
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,172.56,137.14
