Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,503.65,408.68
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,745.19,593.69
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,719.63,570.59
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,690.47,545.77
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,654.79,515.44
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,616.11,482.15
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,573.11,445.44
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,527.51,405.71
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,478.02,362.03
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,426.64,315.73
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,372.2,266.18
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,316.57,215.59
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,259.3,165.35
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,201.82,119.39
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,136.25,76.83
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,80.84,63.57
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,80.43,63.37
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,80.08,63.21
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,78.34,61.88
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,76.6,60.56
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,75.29,59.6
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,68.36,53.78
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,64.74,50.88
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,61.12,47.91
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,56.07,43.57
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,51.11,39.13
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,42.38,31.17
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,33.66,22.89
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,15.73,4.44
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,251.49,122.65
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,482.88,393.01
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,566.02,471.19
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,660.66,551.3
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,715.29,595.48
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,766.83,634.95
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,796.97,657.8
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,823.23,676.93
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,832.9,681.89
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,830.1,677.19
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,827.04,672.93
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,819.79,665.64
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,802.65,649.8
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,781.52,631.24
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,753.83,607.65
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,722.4,580.47
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,684.89,547.29
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,644.16,511.12
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,598.07,470.87
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,549.31,427.61
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,497.41,380.25
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,443.44,330.37
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,386.07,277.74
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,327.39,223.98
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,266.79,170.27
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,205.68,120.71
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,144.0,81.19
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,84.28,67.23
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,82.46,65.83
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,80.54,64.33
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,78.05,62.46
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,68.94,54.83
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,66.37,52.74
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,63.77,50.62
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,60.21,47.91
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,56.64,45.11
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,52.0,41.14
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,47.43,37.04
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,36.88,27.37
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,30.13,20.77
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,19.41,8.0
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,8.65,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,262.17,145.44
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,491.61,413.06
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,583.13,500.58
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,673.37,579.95
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,730.01,627.91
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,783.52,670.76
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,810.88,689.84
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,825.71,698.15
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,836.08,702.86
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,842.42,704.32
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,837.49,697.11
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,828.4,686.92
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,810.92,670.77
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,789.37,651.77
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,760.66,627.39
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,728.2,598.83
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,689.39,563.95
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,647.42,526.07
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,601.37,484.92
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,552.57,440.63
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,499.93,391.69
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,445.23,340.12
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,387.44,285.84
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,328.28,230.24
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,267.25,174.32
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,205.72,122.76
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,143.48,81.48
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,81.42,66.3
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,79.69,64.95
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,78.31,63.89
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,76.14,62.25
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,73.85,60.51
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,64.84,52.65
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,62.55,50.75
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,58.95,47.84
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,55.32,44.83
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,50.65,40.67
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,46.02,36.38
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,39.01,29.78
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,32.1,22.95
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,19.56,8.96
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,9.44,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,267.11,159.5
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,511.47,420.19
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,600.83,499.35
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,688.94,571.02
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,740.29,609.79
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,788.54,643.82
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,816.46,662.32
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,831.78,671.06
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,841.53,674.98
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,847.25,675.91
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,842.69,670.74
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,833.95,662.75
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,816.96,648.99
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,795.85,632.43
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,767.0,609.78
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,734.39,583.05
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,695.23,550.16
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,653.08,514.44
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,607.17,475.54
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,558.45,433.46
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,506.29,387.72
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,451.76,338.78
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,393.67,285.82
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,334.2,231.4
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,272.77,176.26
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,210.53,124.79
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,147.61,83.26
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,84.93,68.97
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,82.57,67.14
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,82.63,67.35
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,80.2,65.5
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,71.14,57.82
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,68.29,55.48
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,65.39,53.06
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,61.87,50.28
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,58.34,47.39
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,53.38,43.01
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,48.43,38.47
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,37.84,28.68
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,31.09,22.06
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,20.35,10.06
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,9.44,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,248.84,159.04
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,468.2,391.52
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,559.24,473.23
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,650.28,548.58
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,701.82,588.75
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,744.25,619.51
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,775.69,643.78
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,803.23,664.22
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,814.34,670.43
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,821.32,674.33
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,741.23,610.01
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,646.12,531.97
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,723.83,591.58
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,770.69,625.27
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,665.66,538.91
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,549.12,444.14
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,551.12,444.02
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,545.93,437.0
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,509.71,405.66
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,472.88,373.6
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,440.22,343.42
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,406.93,311.88
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,356.32,268.39
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,311.99,230.47
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,270.53,185.93
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,215.13,131.39
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,155.07,91.01
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,87.48,70.97
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,84.29,68.4
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,85.6,69.69
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,83.67,68.32
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,81.74,66.94
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,78.89,64.61
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,70.18,57.09
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,66.58,54.26
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,62.96,51.33
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,57.61,46.72
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,52.26,41.92
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,43.86,34.12
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,35.47,26.0
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,23.0,12.58
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,10.23,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,110.37,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,321.56,216.3
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,491.04,413.67
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,580.04,497.69
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,660.62,569.22
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,716.54,615.93
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,769.28,657.59
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,799.55,679.87
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,825.94,698.28
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,839.8,706.5
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,840.79,704.49
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,836.94,699.48
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,828.95,691.39
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,813.69,676.53
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,794.27,658.7
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,766.14,634.56
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,734.24,606.07
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,696.8,571.82
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,656.0,534.44
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,610.22,493.22
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,561.63,448.87
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,508.95,399.55
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,454.07,347.56
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,396.44,293.25
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,337.4,237.6
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,275.9,181.25
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,213.66,128.52
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,150.88,85.38
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,88.28,71.99
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,82.01,66.69
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,82.13,66.94
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,79.72,65.12
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,70.48,57.23
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,67.65,54.89
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,64.75,52.48
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,61.23,49.67
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,57.68,46.76
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,52.74,42.4
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,47.78,37.88
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,40.82,31.39
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,33.94,24.69
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,21.3,11.64
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,86.96,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,298.24,209.31
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,464.23,390.93
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,557.05,474.87
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,649.43,552.83
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,710.81,601.22
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,762.92,639.79
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,793.51,660.35
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,820.15,677.18
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,834.89,684.83
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,845.31,689.15
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,841.91,684.5
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,826.26,670.98
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,810.09,656.32
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,789.9,638.75
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,762.68,615.75
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,731.72,588.73
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,694.31,556.33
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,653.75,520.92
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,608.47,480.88
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,560.5,437.93
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,508.63,391.01
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,454.51,341.32
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,397.47,289.05
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,339.08,235.4
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,278.53,180.76
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,217.17,129.47
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,155.37,87.5
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,93.82,75.27
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,84.14,67.16
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,82.57,65.97
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,80.18,64.2
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,70.93,56.47
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,68.12,54.2
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,65.26,51.86
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,61.77,49.15
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,58.26,46.34
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,53.71,42.51
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,49.2,38.55
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,38.61,28.93
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,31.88,22.51
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,22.01,12.23
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,182.02,129.97
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,303.86,258.28
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,360.27,312.14
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,416.41,362.79
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,452.74,393.51
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,487.13,421.09
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,583.21,500.64
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,687.74,582.93
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,671.34,566.86
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,644.38,541.71
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,648.31,541.8
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,649.13,539.28
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,742.61,612.63
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,802.56,656.29
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,773.84,632.97
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,741.34,605.06
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,702.89,571.04
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,661.28,533.98
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,615.14,493.41
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,566.17,449.6
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,513.49,401.03
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,458.46,349.52
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,400.2,295.12
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,340.48,239.19
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,278.45,182.45
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,215.52,128.87
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,152.11,84.55
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,88.83,60.29
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,76.33,61.43
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,74.06,59.59
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,71.82,57.89
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,69.48,56.1
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,66.26,53.41
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,62.9,50.59
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,59.22,47.65
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,55.43,44.53
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,46.59,36.67
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,42.56,33.02
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,36.63,27.52
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,30.79,21.87
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,22.07,12.73
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,187.01,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,385.36,285.59
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,540.53,451.96
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,623.21,525.41
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,704.87,592.0
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,753.52,628.49
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,799.27,660.23
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,815.27,669.43
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,836.76,682.33
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,845.25,685.34
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,849.74,685.65
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,844.51,679.38
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,835.13,670.26
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,817.12,653.68
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,795.11,634.41
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,766.46,612.53
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,734.09,585.7
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,695.46,552.43
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,653.89,516.43
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,608.51,477.72
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,560.42,435.92
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,508.33,389.17
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,454.05,339.69
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,396.84,287.62
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,338.28,234.05
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,277.66,179.41
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,216.33,127.96
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,154.39,85.25
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,92.72,61.21
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,79.88,63.21
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,78.87,62.5
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,76.78,60.98
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,74.59,59.38
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,71.18,56.6
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,61.69,48.51
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,58.5,46.05
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,55.28,43.52
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,50.69,39.66
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,46.09,35.65
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,39.96,30.07
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,33.92,24.31
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,23.65,14.0
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,13.51,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,170.81,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,379.68,283.97
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,518.99,427.88
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,603.77,501.89
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,687.19,569.78
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,738.03,607.92
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,785.9,641.68
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,813.21,659.74
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,836.74,674.43
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,838.04,672.74
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,844.48,674.83
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,840.17,668.36
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,831.76,659.16
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,814.88,644.36
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,794.0,626.93
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,766.31,604.36
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,734.87,577.32
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,697.73,545.74
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,657.31,511.26
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,611.59,472.39
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,563.13,430.58
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,510.98,384.98
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,456.8,336.76
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,400.09,286.19
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,341.95,233.95
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,281.35,180.32
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,220.28,129.8
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,158.55,87.4
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,96.96,62.86
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,82.07,64.51
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,80.8,63.59
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,78.43,61.86
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,75.94,60.02
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,66.99,52.5
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,65.14,51.08
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,62.07,48.77
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,58.99,46.39
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,54.84,42.99
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,50.77,39.49
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,40.14,29.98
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,33.47,23.73
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,23.25,13.69
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,13.15,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,16.52,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,313.52,239.02
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,540.12,445.19
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,624.74,517.41
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,707.8,583.27
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,758.51,620.17
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,806.14,652.27
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,833.07,668.84
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,856.13,682.0
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,856.58,678.63
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,862.18,679.27
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,857.17,672.25
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,848.0,662.44
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,830.51,646.84
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,808.96,628.53
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,779.98,606.21
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,747.27,579.27
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,707.79,545.8
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,665.33,509.79
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,619.19,471.53
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,570.37,430.38
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,517.68,384.73
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,463.08,336.7
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,405.51,286.13
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,346.64,234.07
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,286.06,181.57
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,225.16,132.02
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,163.44,89.82
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,102.04,64.81
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,85.25,66.09
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,83.73,64.99
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,81.41,63.33
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,72.02,55.72
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,70.29,54.54
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,68.58,53.36
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,64.87,50.55
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,61.11,47.64
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,56.69,44.05
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,48.25,36.79
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,41.59,30.89
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,35.0,24.77
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,24.85,15.0
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,14.82,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
