Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,154.19,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,363.23,279.39
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,510.37,419.98
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,595.45,492.82
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,680.1,560.21
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,726.04,592.94
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,777.17,627.23
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,806.36,644.56
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,831.68,658.5
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,844.13,663.21
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,852.36,664.96
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,847.83,659.39
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,830.89,645.31
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,814.59,630.72
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,794.33,613.5
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,767.09,592.12
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,736.17,566.55
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,699.1,536.17
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,658.85,502.96
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,613.88,466.37
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,566.25,426.83
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,514.56,382.45
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,460.95,335.59
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,404.38,286.21
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,346.56,235.25
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,287.17,183.77
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,227.42,134.99
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,166.4,93.07
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,105.82,67.46
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,81.39,63.37
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,82.57,64.53
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,80.97,63.47
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,79.35,62.4
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,77.2,60.76
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,75.06,59.11
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,65.79,51.55
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,62.18,48.76
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,57.56,45.0
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,52.97,41.11
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,45.41,34.39
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,37.86,27.41
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,26.69,16.76
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,15.55,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,80.41,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,269.21,211.33
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,396.19,331.06
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,481.95,405.08
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,573.24,479.43
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,635.9,526.74
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,695.63,569.47
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,731.57,593.33
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,763.89,613.84
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,782.25,622.9
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,796.56,629.0
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,798.19,628.36
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,795.71,624.97
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,779.72,610.86
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,764.84,597.3
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,741.52,577.94
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,714.47,555.61
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,686.31,532.59
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,649.07,502.22
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,605.92,466.84
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,560.11,428.43
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,510.57,385.32
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,458.88,339.47
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,403.68,290.63
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,347.23,240.16
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,288.62,188.17
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,229.33,138.64
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,169.3,96.41
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,109.65,70.12
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,82.98,64.98
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,83.07,65.22
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,81.18,63.91
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,79.25,62.58
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,76.47,60.51
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,73.64,58.37
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,70.17,55.66
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,61.55,48.41
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,56.59,44.24
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,51.6,39.91
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,44.76,33.84
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,37.95,27.53
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,27.17,17.29
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,16.42,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,7.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,6.69,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,146.52,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,310.91,245.42
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,451.09,374.85
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,539.24,452.18
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,626.62,525.32
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,683.87,570.62
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,738.39,611.88
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,770.64,634.43
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,799.34,653.64
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,614.26,504.79
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,401.81,327.65
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,412.38,334.48
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,421.56,339.74
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,425.38,340.79
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,427.93,340.87
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,426.18,338.21
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,423.23,334.64
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,476.75,375.3
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,508.66,397.88
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,468.0,364.13
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,429.88,332.75
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,423.24,324.34
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,410.44,309.61
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,373.77,277.22
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,334.41,242.24
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,290.63,204.88
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,246.99,169.28
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,207.18,143.46
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,181.33,134.41
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,146.67,118.28
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,128.54,103.42
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,119.77,96.5
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,110.59,89.18
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,114.55,92.81
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,121.28,98.81
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,111.55,91.12
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,101.5,83.03
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,87.97,71.57
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,73.97,59.46
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,59.69,46.93
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,45.03,33.73
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,30.17,19.9
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,15.23,0.21
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,7.87,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,64.98,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,172.8,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,334.94,268.17
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,474.76,395.89
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,562.14,471.95
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,648.83,543.67
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,707.3,588.94
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,763.07,630.14
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,794.7,651.71
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,817.34,665.93
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,834.34,674.64
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,846.99,680.01
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,843.87,674.53
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,836.52,666.2
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,821.68,652.57
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,795.23,630.63
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,768.66,609.78
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,738.41,584.58
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,702.13,553.69
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,662.69,519.89
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,618.39,482.22
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,571.43,441.66
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,520.8,396.73
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,467.68,348.83
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,411.33,298.06
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,353.63,245.73
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,293.55,191.94
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,232.13,139.92
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,170.15,95.3
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,108.29,66.77
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,84.33,66.35
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,82.35,64.83
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,80.38,63.45
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,78.31,61.98
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,74.14,58.58
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,69.76,55.0
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,60.35,47.21
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,57.18,44.77
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,52.68,41.07
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,48.13,37.21
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,42.01,31.75
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,35.94,26.11
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,26.98,17.48
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,18.19,3.08
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,90.64,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,229.65,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,383.02,306.7
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,517.47,428.4
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,600.46,498.62
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,682.87,564.01
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,733.06,601.14
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,774.62,629.85
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,803.93,648.81
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,829.41,664.37
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,840.75,669.49
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,847.94,671.57
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,844.98,665.48
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,837.8,656.57
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,812.98,635.42
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,792.9,618.07
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,766.49,595.47
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,736.43,568.76
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,697.85,536.22
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,656.61,501.45
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,613.13,465.47
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,567.05,426.78
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,516.93,384.33
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,464.93,339.48
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,409.85,291.5
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,353.6,242.06
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,295.39,191.2
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,236.68,142.67
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,170.48,95.71
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,110.41,67.62
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,86.02,66.88
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,84.72,65.97
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,82.91,64.76
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,81.08,63.53
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,94.25,74.87
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,110.86,89.15
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,102.96,83.04
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,94.78,76.58
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,73.87,58.94
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,52.42,40.47
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,45.6,34.49
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,38.79,28.25
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,28.45,18.53
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,18.12,4.23
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,8.65,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,107.68,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,267.07,46.34
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,414.89,334.86
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,545.61,451.77
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,625.63,518.94
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,704.94,581.35
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,746.0,611.62
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,791.75,643.89
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,820.0,662.03
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,844.39,676.89
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,854.45,680.09
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,860.37,680.39
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,857.02,674.32
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,840.82,659.3
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,823.93,644.14
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,803.12,626.44
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,776.32,604.97
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,745.81,579.23
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,709.21,548.67
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,669.41,515.36
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,624.44,478.78
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,576.82,439.27
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,525.36,395.13
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,471.95,348.4
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,415.55,298.91
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,357.86,247.66
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,298.29,195.35
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,238.3,145.22
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,177.27,101.14
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,116.57,72.11
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,90.66,71.6
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,81.37,63.93
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,79.79,62.75
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,78.17,61.56
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,75.69,59.62
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,73.15,57.64
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,70.05,55.38
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,66.92,53.05
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,57.2,44.86
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,52.56,40.96
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,46.11,35.26
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,39.69,29.34
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,29.31,19.55
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,18.97,5.88
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,9.05,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,56.3,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,166.17,50.25
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,321.5,259.98
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,460.88,382.71
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,548.38,457.37
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,636.75,529.18
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,713.7,589.17
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,786.78,644.06
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,816.2,663.17
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,836.18,674.83
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,855.37,684.66
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,869.86,690.9
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,865.97,686.15
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,849.04,672.12
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,833.24,658.39
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,813.38,641.84
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,785.31,619.23
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,753.57,592.46
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,716.91,561.35
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,676.91,527.26
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,630.87,488.96
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,582.16,447.68
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,530.0,401.86
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,475.85,353.51
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,418.66,302.49
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,360.15,249.81
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,299.51,195.97
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,238.39,144.39
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,176.81,99.47
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,115.47,69.68
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,88.63,69.4
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,80.17,62.44
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,78.55,61.22
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,76.89,59.99
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,75.34,58.86
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,73.83,57.75
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,70.37,55.21
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,66.87,52.57
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,57.84,44.94
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,53.93,41.63
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,47.15,35.72
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,40.39,29.57
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,30.04,19.94
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,19.75,7.1
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,9.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,62.08,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,179.44,74.24
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,325.82,262.85
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,459.86,380.18
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,546.15,453.15
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,631.16,521.53
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,388.37,324.74
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,80.63,62.14
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,126.47,100.56
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,171.83,137.63
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,186.75,148.99
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,201.41,160.02
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,239.01,189.35
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,257.78,203.33
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,373.03,294.59
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,463.06,363.4
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,621.85,485.85
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,731.58,566.39
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,695.58,535.31
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,656.62,502.5
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,613.26,467.18
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,567.36,429.14
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,517.4,386.41
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,465.73,341.53
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,411.09,294.18
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,355.41,245.39
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,297.61,195.45
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,239.74,147.64
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,181.47,105.53
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,123.89,76.83
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,96.21,75.04
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,94.92,74.16
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,85.9,66.95
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,84.23,65.87
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,81.75,63.99
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,79.24,62.06
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,75.81,59.59
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,72.34,57.03
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,67.16,52.8
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,61.94,48.4
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,54.07,41.6
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,46.15,34.47
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,31.94,21.54
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,20.48,8.29
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,49.36,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,137.92,67.51
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,282.35,225.77
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,397.37,326.09
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,478.89,394.37
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,561.1,460.07
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,287.51,239.63
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,3.8,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,30.56,19.97
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,57.59,42.36
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,64.98,48.2
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,72.72,54.29
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,106.89,81.82
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,141.26,109.07
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,148.47,114.38
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,155.56,119.59
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,160.84,123.56
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,165.98,127.43
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,231.63,178.66
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,284.75,219.06
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,280.43,215.28
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,275.81,211.39
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,288.02,219.88
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,297.18,225.71
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,267.2,202.55
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,240.13,181.92
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,200.66,151.58
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,169.94,128.22
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,191.78,141.69
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,206.08,152.93
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,162.0,128.7
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,137.64,109.05
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,145.08,115.67
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,157.4,126.35
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,143.75,115.61
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,135.34,109.18
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,123.26,99.56
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,110.81,89.49
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,96.25,77.45
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,81.24,64.77
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,65.9,51.53
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,50.2,37.67
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,35.07,23.98
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,19.52,8.06
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,10.23,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.75,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.27,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,3.78,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,5.68,0.0
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,7.59,0.79
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,9.5,2.4
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,11.41,3.99
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,29.41,19.1
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,47.54,34.16
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,53.74,39.18
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,59.96,44.19
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,91.38,69.85
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,123.76,95.97
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,127.97,98.92
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,132.16,101.91
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,163.68,127.01
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,194.25,151.02
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,170.85,132.19
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,148.66,114.42
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,181.91,140.62
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,213.48,165.03
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,161.8,124.05
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,112.07,84.65
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,142.36,108.59
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,170.67,130.51
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,166.48,127.11
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,162.29,123.87
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,182.58,139.22
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,186.52,142.45
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,170.75,137.36
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,168.07,135.52
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,153.78,124.08
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,148.65,120.19
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,103.43,82.77
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,42.91,31.54
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,37.88,27.44
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,32.86,23.22
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,27.47,18.56
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,22.09,13.85
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,16.73,9.12
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,11.39,4.33
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,6.82,0.19
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.18,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
