Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,917.58,717.89
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,906.72,708.86
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,888.29,693.14
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,865.69,674.64
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,835.62,651.63
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,801.74,625.98
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,763.1,593.87
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,720.92,558.43
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,673.22,519.04
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,622.69,476.65
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,567.76,429.15
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,510.49,378.8
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,450.51,325.98
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,389.06,271.11
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,325.34,214.41
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,260.71,158.73
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,195.43,108.47
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,130.24,70.87
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,82.49,63.7
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,82.51,63.88
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,80.65,62.6
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,78.67,61.23
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,76.14,59.28
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,73.47,57.22
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,70.16,54.82
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,60.84,47.2
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,57.17,44.27
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,53.48,41.24
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,48.33,36.9
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,43.21,32.39
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,35.25,25.14
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,27.4,17.56
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,12.25,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,257.31,143.22
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,492.27,397.08
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,600.34,488.62
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,702.11,568.36
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,769.01,618.35
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,833.61,663.92
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,873.96,690.15
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,910.88,713.13
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,931.9,724.77
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,938.17,726.22
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,942.72,725.79
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,943.06,722.58
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,934.71,712.78
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,922.11,700.44
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,900.46,682.21
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,874.81,661.62
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,844.16,639.52
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,809.74,614.95
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,768.33,582.59
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,723.89,547.55
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,675.53,510.08
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,624.52,469.65
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,569.99,424.6
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,513.53,376.9
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,454.29,326.56
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,393.77,274.05
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,331.42,219.46
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,268.63,166.04
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,204.75,117.19
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,141.2,80.33
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,92.68,72.32
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,91.52,71.57
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,89.6,70.29
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,79.56,62.16
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,97.48,77.5
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,120.34,97.01
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,95.91,76.93
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,70.17,55.4
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,66.13,52.22
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,57.3,44.75
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,51.73,40.06
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,46.17,35.16
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,37.54,27.3
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,28.96,19.07
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,14.22,0.79
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,224.27,138.93
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,415.74,336.02
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,524.08,426.87
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,634.16,512.9
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,470.29,385.9
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,263.69,216.19
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,575.37,467.04
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,853.19,663.01
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,878.99,674.25
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,900.82,685.38
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,909.41,687.55
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,913.76,687.15
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,908.16,681.5
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,898.29,673.25
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,870.28,652.96
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,848.49,637.09
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,819.42,617.82
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,786.72,595.49
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,748.51,566.35
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,707.16,534.3
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,661.12,498.83
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,612.48,460.39
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,559.95,417.18
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,505.65,371.39
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,448.26,322.54
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,389.74,271.75
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,326.76,221.57
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,283.07,189.39
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,227.75,146.94
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,171.29,111.46
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,112.18,88.17
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,99.81,78.18
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,98.74,77.64
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,89.99,70.67
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,88.42,69.58
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,86.85,68.49
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,83.47,66.12
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,80.0,63.64
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,75.86,60.4
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,71.71,57.06
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,64.26,50.82
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,53.66,41.57
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,42.68,31.6
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,31.69,21.27
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,15.95,2.59
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,10.65,1.59
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,21.38,12.19
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,36.5,25.45
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,52.42,39.27
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,70.08,54.34
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,87.23,68.7
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,121.45,97.29
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,155.01,124.7
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,173.01,139.09
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,190.72,153.12
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,136.31,107.62
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,88.35,67.47
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,94.77,72.43
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,101.14,77.29
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,120.27,92.5
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,139.12,107.32
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,143.65,110.8
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,148.04,114.19
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,130.37,99.69
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,113.33,85.78
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,65.77,47.5
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,18.5,9.31
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,131.27,99.5
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,237.93,182.58
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,231.86,177.59
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,225.76,172.73
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,167.08,127.16
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,109.42,82.13
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,103.66,77.68
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,97.98,73.27
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,94.87,74.28
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,91.91,71.97
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,130.37,104.32
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,166.54,134.66
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,139.35,112.33
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,120.45,96.83
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,121.81,98.51
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,121.72,98.96
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,108.66,88.13
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,95.26,76.85
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,79.82,63.74
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,64.0,49.98
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,48.0,35.77
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,31.7,21.02
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,16.38,3.59
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,6.06,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,12.15,4.41
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,19.8,11.06
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,27.47,17.68
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,35.93,24.86
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,44.42,31.94
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,52.54,38.59
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,60.69,45.16
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,92.63,71.45
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,125.12,97.88
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,180.52,143.05
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,254.99,202.55
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,209.18,164.96
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,185.42,145.16
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,173.06,134.64
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,161.51,124.86
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,180.86,140.11
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,199.56,154.72
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,240.98,187.23
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,288.79,224.28
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,228.9,177.16
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,180.34,138.82
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,240.73,185.8
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,291.68,224.41
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,265.83,204.16
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,241.93,185.61
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,245.02,187.5
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,245.44,187.21
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,149.3,113.05
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,49.33,34.37
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,56.65,42.42
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,63.98,48.72
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,36.09,25.21
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,8.41,1.58
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,23.73,14.81
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,39.09,28.12
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,83.72,66.78
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,122.53,100.5
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,111.95,91.69
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,101.17,82.6
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,84.85,68.65
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,68.13,54.02
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,50.99,38.61
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,32.99,22.27
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,17.08,4.8
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,199.2,163.47
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,403.11,327.65
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,437.22,352.18
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,469.51,375.34
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,489.29,388.46
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,507.28,400.14
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,517.77,406.19
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,526.37,410.84
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,583.27,451.98
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,616.15,474.64
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,718.83,552.31
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,769.22,589.93
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,603.15,460.33
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,430.06,325.8
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,480.23,364.09
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,510.2,385.2
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,518.54,388.56
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,497.67,367.0
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,441.02,318.45
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,383.37,268.39
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,324.33,217.18
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,265.16,167.12
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,205.1,120.78
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,145.74,85.06
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,101.88,79.4
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,98.27,76.48
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,97.02,75.63
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,95.74,74.78
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,94.25,73.77
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,92.75,72.76
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,89.37,70.32
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,85.91,67.79
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,81.1,64.06
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,76.2,60.17
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,65.76,51.48
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,58.07,44.89
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,46.31,34.4
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,34.46,23.51
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,17.4,5.62
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.57,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,6.44,0.0
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,11.39,3.76
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,18.65,10.04
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,25.93,16.32
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,33.62,22.86
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,41.33,29.33
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,44.04,31.44
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,46.76,33.52
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,39.45,27.32
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,32.17,21.16
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,28.73,18.19
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,25.3,15.25
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,30.32,19.33
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,35.36,23.41
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,36.17,23.95
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,36.97,24.5
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,62.19,44.87
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,87.7,65.3
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,98.24,73.64
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,108.65,81.87
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,190.16,146.34
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,271.43,209.17
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,247.2,190.16
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,227.59,174.97
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,170.37,130.37
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,114.48,86.43
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,118.5,89.72
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,122.31,92.8
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,97.07,72.82
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,71.85,52.73
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,101.28,80.17
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,128.97,103.5
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,121.23,97.42
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,113.42,91.28
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,75.45,59.28
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,33.7,23.58
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,30.6,21.05
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,27.5,18.48
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,23.65,15.18
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,19.81,11.84
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,15.97,8.5
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,12.15,5.1
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,8.72,2.01
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,5.3,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,2.64,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,5.51,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,17.95,8.41
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,33.74,22.77
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,54.43,40.83
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,73.82,57.56
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,95.24,75.97
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,116.21,93.68
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,61.22,46.69
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,21.38,12.55
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,34.45,23.57
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.53
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,68.93,52.14
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,91.63,70.65
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,238.84,192.11
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,377.6,302.71
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,327.89,261.25
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,281.81,223.09
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,285.52,225.78
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,288.76,228.04
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,259.57,204.16
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,225.3,176.37
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,165.21,128.35
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,107.43,81.84
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,82.35,61.58
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,57.25,41.2
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,79.17,59.05
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,100.47,76.34
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,143.62,110.97
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,183.19,142.42
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,159.53,123.99
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,136.64,106.16
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,112.08,90.63
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,87.71,70.03
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,93.57,75.24
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,99.22,80.29
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,58.83,45.64
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,8.43
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,21.77,13.56
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,27.5,18.73
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,23.65,15.39
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,19.81,12.02
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,15.97,8.64
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,12.15,5.22
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,8.72,2.07
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,5.3,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,2.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.11,1.57
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,15.98,7.82
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,24.4,15.25
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,32.85,22.63
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,42.1,30.58
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,51.38,38.44
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,43.27,31.33
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,35.2,24.31
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,21.01,12.17
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,6.87,0.15
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,56.14,41.33
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,108.64,84.24
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,114.02,88.34
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,119.38,92.49
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,68.72,50.95
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,20.77,11.48
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,73.5,54.69
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,127.27,98.03
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,75.01,55.58
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,23.91,13.92
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,56.09,40.12
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,88.2,66.02
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,251.79,194.96
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,385.81,294.5
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,257.06,196.3
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,142.93,108.96
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,232.52,173.44
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,300.27,217.1
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,236.58,174.45
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,195.89,150.34
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,183.19,148.19
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,177.17,143.56
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,173.32,140.99
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,166.32,135.81
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,156.63,128.11
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,153.89,126.23
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,139.45,114.63
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,128.12,105.59
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,113.39,93.28
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,98.33,80.53
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,82.12,66.7
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,65.58,52.25
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,49.53,37.91
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,33.23,23.08
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,18.93,8.29
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,4.33,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,8.37,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,51.44,36.38
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,89.46,70.92
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,136.27,111.77
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,181.32,150.05
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,217.62,180.08
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,273.49,224.9
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,210.93,171.68
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,153.07,122.1
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,268.57,216.71
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,385.99,308.44
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,418.72,331.78
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,449.49,353.7
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,324.4,255.35
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,211.53,164.94
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,385.37,301.21
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,515.07,397.04
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,686.83,526.26
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,795.18,604.35
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,756.43,572.63
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,714.51,539.38
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,526.26,399.14
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,347.56,263.96
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,456.3,345.14
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,509.62,376.86
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,452.1,327.39
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,393.43,276.5
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,332.83,223.29
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,271.85,170.95
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,210.2,122.7
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,148.84,85.02
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,94.51,73.96
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,93.33,73.21
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,82.82,64.72
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,81.58,63.99
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,78.91,61.93
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,76.11,59.76
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,73.64,57.99
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,71.13,56.16
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,66.57,52.42
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,61.89,48.52
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,52.05,40.18
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,46.91,35.76
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,39.16,28.8
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,31.43,21.56
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,19.67,9.21
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,7.87,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,64.46,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,173.53,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,351.27,280.77
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,507.91,418.03
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,620.81,511.11
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,734.87,599.66
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,798.12,644.73
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,852.98,681.49
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,899.62,710.78
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,942.67,736.57
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,961.46,746.45
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,964.89,745.7
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,969.08,745.16
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,969.06,741.79
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,958.77,732.54
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,944.26,720.58
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,922.07,703.42
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,895.85,683.57
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,863.1,660.25
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,826.68,634.3
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,784.93,602.07
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,740.0,566.1
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,690.11,526.51
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,637.7,484.04
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,581.47,436.7
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,523.5,386.93
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,463.69,335.2
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,402.67,281.51
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,339.5,226.06
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,276.25,171.87
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,212.43,121.73
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,148.96,82.7
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,92.24,71.05
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,91.43,70.56
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,89.64,69.38
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,87.7,68.1
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,77.54,59.8
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,75.87,58.6
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,73.34,56.91
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,70.75,55.15
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,67.15,52.37
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,58.68,45.33
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,53.55,41.15
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,48.43,36.78
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,40.68,29.87
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,32.98,22.71
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,20.85,10.29
