Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,113.07,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,338.06,259.64
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,504.11,413.97
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,608.19,500.21
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,714.83,582.36
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,785.66,632.99
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,849.02,675.41
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,896.85,704.36
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,941.76,730.17
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,971.67,743.49
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,997.86,754.04
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,999.33,749.84
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,1009.23,751.62
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,1009.46,747.07
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,1005.46,740.06
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,992.32,729.4
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,975.01,716.34
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,951.34,698.59
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,923.66,678.45
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,889.56,656.0
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,851.83,631.09
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,808.82,601.05
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,762.72,566.8
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,712.33,529.46
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,659.46,489.22
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,603.02,444.42
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,544.83,396.92
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,484.52,346.87
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,423.11,294.63
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,359.62,240.12
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,295.78,185.81
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,231.18,134.25
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,166.95,91.65
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,102.96,68.3
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,92.38,71.26
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,91.1,70.53
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,89.68,69.68
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,87.4,67.99
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,84.94,66.16
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,74.7,57.91
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,72.56,56.44
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,69.1,53.84
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,65.57,51.12
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,60.97,47.51
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,52.01,39.98
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,45.86,34.69
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,39.76,29.18
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,30.14,20.29
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.63,9.24
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,109.89,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,331.19,259.41
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,493.22,407.76
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,596.66,494.49
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,702.37,577.32
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,773.95,629.55
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,844.56,678.25
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,885.65,703.85
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,931.09,731.83
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,961.91,748.74
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,989.03,763.17
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,1002.44,767.18
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,999.08,760.16
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,999.82,755.13
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,996.37,747.46
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,983.36,734.77
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,966.25,719.65
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,942.88,700.6
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,915.56,679.19
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,881.82,654.01
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,844.53,626.63
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,801.59,594.73
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,755.65,559.22
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,705.98,521.59
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,653.91,481.36
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,598.16,436.6
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,540.71,389.51
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,480.72,340.15
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,419.77,288.84
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,357.32,235.83
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,294.55,183.09
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,231.24,133.19
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,168.36,91.98
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,105.24,68.82
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,93.9,71.55
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,92.72,70.93
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,91.4,70.18
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,89.22,68.59
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,78.83,60.23
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,76.55,58.7
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,74.19,57.07
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,70.51,54.2
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,66.72,51.21
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,57.47,43.82
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,53.21,40.5
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,46.79,35.12
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,40.39,29.48
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,30.44,20.38
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,20.56,9.45
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,179.02,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,359.65,282.42
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,521.0,426.49
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,622.23,509.45
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,725.56,588.17
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,793.7,635.95
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,853.84,675.18
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,900.19,703.69
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,943.55,729.18
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,972.22,744.27
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,997.18,756.71
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,997.42,753.14
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,1006.25,755.77
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,1006.42,751.23
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,1002.39,744.18
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,989.78,734.89
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,973.0,723.02
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,948.9,705.25
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,920.86,684.94
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,886.47,661.44
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,848.53,635.4
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,805.68,604.25
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,759.78,569.03
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,709.37,530.7
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,656.57,489.6
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,600.56,445.09
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,542.85,397.87
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,482.71,347.31
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,421.54,294.68
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,358.66,240.14
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,295.56,186.04
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,231.61,134.68
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,168.12,92.24
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,105.16,68.69
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,93.49,71.65
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,92.29,70.98
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,90.94,70.2
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,89.01,68.81
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,78.85,60.57
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,76.56,59.01
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,74.19,57.36
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,70.82,54.85
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,67.38,52.24
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,58.11,44.65
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,53.89,41.26
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,47.48,35.79
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,41.1,30.09
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,31.2,21.0
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,21.36,10.3
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.51,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,46.76,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,196.92,155.08
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,317.85,263.33
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,434.77,362.21
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,536.1,444.85
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,640.64,525.11
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,758.98,612.13
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,813.06,650.46
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,864.61,686.51
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,910.88,718.48
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,947.23,742.98
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,788.94,623.49
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,606.75,478.52
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,645.86,507.22
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,681.98,532.61
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,850.05,660.82
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,955.6,735.17
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,937.06,718.93
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,914.3,700.52
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,883.04,677.17
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,848.02,651.26
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,809.54,621.23
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,767.3,586.86
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,717.95,547.56
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,665.95,505.42
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,591.97,444.69
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,525.84,391.16
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,483.3,353.29
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,428.1,301.64
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,363.15,244.41
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,297.3,187.12
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,231.07,133.3
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,165.17,88.74
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,102.97,66.67
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,93.7,72.4
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,92.47,71.71
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,91.08,70.89
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,87.52,68.12
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,83.66,65.11
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,80.82,63.07
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,70.87,55.0
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,66.68,51.65
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,62.34,48.13
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,57.95,44.8
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,53.54,41.31
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,47.24,35.9
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,37.75,27.47
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,29.18,19.56
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,20.76,10.33
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,22.17,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,190.54,151.79
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,342.86,284.22
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,411.07,342.21
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,479.96,397.7
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,532.34,437.41
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,583.94,474.7
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,688.28,550.91
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,806.19,633.14
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,851.59,660.99
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,893.77,686.5
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,964.36,731.55
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,1024.85,768.51
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,1024.37,762.72
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,1019.69,754.85
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,1005.72,743.72
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,987.56,730.1
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,961.35,710.18
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,931.26,687.9
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,896.4,663.88
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,857.97,637.45
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,810.23,602.42
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,760.16,564.03
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,710.37,526.17
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,658.31,485.82
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,593.01,433.72
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,528.1,382.76
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,482.35,344.03
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,425.95,294.27
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,362.78,245.12
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,322.44,215.8
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,269.84,179.13
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,240.62,164.25
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,205.2,149.42
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,215.57,168.19
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,175.06,136.73
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,134.03,104.42
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,117.36,91.23
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,99.36,76.82
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,107.43,83.9
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,112.94,88.91
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,95.09,74.57
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,71.8,55.45
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,66.61,51.59
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,61.33,47.47
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,54.17,41.42
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,46.98,35.07
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,35.38,24.59
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,22.15,11.47
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,39.58,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,125.23,31.47
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,267.8,215.81
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,392.65,327.08
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,488.27,408.17
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,586.86,488.0
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,461.69,385.22
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,329.47,272.57
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,606.16,498.12
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,854.16,684.52
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,800.17,639.58
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,753.57,600.43
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,741.33,586.4
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,725.4,569.81
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,700.67,548.23
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,696.08,541.3
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,761.04,588.46
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,801.18,616.98
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,771.85,591.69
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,740.73,565.67
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,727.39,553.35
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,710.91,538.7
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,679.94,513.55
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,647.33,487.22
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,601.13,451.54
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,555.72,416.28
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,456.99,341.97
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,381.61,285.65
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,340.0,254.62
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,302.6,226.78
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,289.26,216.45
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,275.69,205.92
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,231.7,173.48
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,204.49,153.98
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,176.07,130.64
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,188.14,149.24
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,180.23,143.16
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,171.73,136.63
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,131.29,103.92
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,93.97,73.36
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,91.63,71.84
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,89.17,70.19
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,85.38,67.39
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,81.46,64.45
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,75.77,60.02
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,69.95,55.34
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,58.9,45.89
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,50.65,38.57
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,37.39,26.5
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,24.03,13.22
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,12.59,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.57,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,8.72,1.51
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,14.44,6.56
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,21.71,12.89
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,29.0,19.15
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,16.37,8.32
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,364.29,303.21
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,698.69,560.71
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,674.03,535.47
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,622.47,493.22
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,371.32,297.14
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,122.48,93.87
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,203.61,158.96
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,307.33,239.4
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,233.44,181.07
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,185.55,142.97
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,223.18,172.04
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,259.8,199.8
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,147.05,111.49
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,40.28,26.62
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,43.81,29.38
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,47.34,32.1
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,163.39,123.36
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,275.04,208.83
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,353.11,266.99
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,413.2,309.84
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,428.61,316.1
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,414.26,294.39
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,355.68,243.72
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,297.46,193.97
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,252.29,166.24
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,247.44,174.46
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,162.5,115.99
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,112.19,87.57
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,102.78,80.21
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,102.56,80.41
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,101.27,79.57
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,99.85,78.64
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,97.5,77.1
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,95.02,75.44
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,90.59,71.97
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,85.95,68.29
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,80.11,63.64
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,70.72,55.79
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,61.09,47.5
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,51.32,38.82
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,38.41,27.15
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,25.39,14.33
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,35.95,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,110.09,53.33
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,264.81,213.02
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,390.85,322.93
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,487.28,404.18
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,586.67,483.98
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,338.37,282.61
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,36.71,25.18
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,45.6,32.5
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,54.51,39.68
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,73.24,54.72
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,93.2,70.49
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,90.58,67.98
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,88.23,65.74
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,122.04,92.51
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,155.9,118.91
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,176.1,134.31
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,195.85,149.22
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,201.49,153.04
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,206.97,156.73
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,252.81,191.81
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,308.57,233.93
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,305.64,231.31
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,302.5,228.66
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,231.65,175.02
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,169.92,127.77
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,254.26,192.54
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,328.18,248.0
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,300.91,227.44
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,275.55,208.51
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,272.1,205.48
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,267.29,201.36
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,230.73,158.77
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,180.35,109.34
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,165.04,119.1
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,216.94,172.93
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,200.24,159.75
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,193.31,154.55
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,178.16,142.61
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,162.49,130.2
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,149.38,120.03
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,126.02,101.18
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,116.0,93.15
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,105.87,84.92
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,89.07,71.03
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,79.27,62.9
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,68.96,53.98
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,58.36,44.53
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,41.88,29.86
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,25.29,14.3
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,13.38,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,6.82,0.0
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,11.39,3.82
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,16.73,8.38
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,22.09,12.89
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,283.21,234.28
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,525.84,428.12
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,667.54,534.66
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,784.79,618.26
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,609.57,480.22
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,432.18,337.51
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,449.59,348.78
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,465.59,358.3
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,730.74,558.12
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,941.96,703.44
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,808.93,604.01
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,659.64,491.14
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,795.03,589.8
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,873.41,642.48
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,842.8,619.39
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,808.81,594.89
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,771.73,565.97
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,731.34,534.41
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,684.68,499.23
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,635.77,461.73
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,583.98,420.83
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,530.16,377.39
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,473.52,331.51
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,415.88,283.7
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,356.17,233.64
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,295.66,183.25
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,234.68,135.44
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,174.08,95.27
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,113.64,71.24
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,97.89,73.78
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,96.72,73.19
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,86.23,65.04
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,83.57,63.08
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,80.66,60.91
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,78.55,59.53
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,76.36,58.07
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,72.53,55.13
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,68.57,52.03
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,58.93,44.34
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,54.42,40.81
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,48.47,35.82
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,42.55,30.63
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,33.14,22.24
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,23.77,13.1
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,63.42,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,190.63,122.11
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,316.6,260.0
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,438.84,366.03
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,530.42,442.66
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,632.19,523.4
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,346.74,292.46
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,26.72,17.11
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,54.1,40.26
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,83.98,64.98
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,162.34,129.7
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,265.77,212.15
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,215.75,170.98
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,191.02,150.26
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,147.36,114.53
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,106.98,81.46
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,91.29,68.55
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,76.05,56.05
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,116.84,88.58
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,157.48,120.4
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,264.46,203.67
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,358.36,274.63
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,289.38,221.26
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,219.66,167.36
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,198.21,150.84
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,177.36,134.65
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,207.71,157.77
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,236.45,179.31
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,155.25,116.83
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,74.2,53.54
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,189.4,142.86
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,284.25,213.87
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,262.55,197.34
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,241.93,182.38
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,215.26,163.72
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,196.55,157.15
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,186.49,149.34
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,176.09,141.24
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,127.63,101.67
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,59.25,44.71
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,74.71,58.11
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,88.71,70.35
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,50.63,38.05
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,10.66,3.61
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.13,2.32
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,7.59,1.01
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,34.13,24.27
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,58.07,44.9
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,42.44,30.83
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,26.67,15.96
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,13.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
