Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.2,0.33
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,11.39,4.02
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,16.73,8.69
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,22.09,13.33
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,25.55,16.23
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,29.02,19.07
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,41.74,29.68
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,54.52,40.17
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,101.71,79.02
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,151.98,119.46
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,128.33,99.78
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,106.76,81.97
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,166.46,129.86
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,226.42,176.66
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,196.97,152.93
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,169.28,130.78
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,229.4,177.59
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,303.92,234.1
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,339.04,259.82
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,371.47,283.25
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,293.99,224.06
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,216.53,164.57
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,149.69,112.97
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,84.5,61.81
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,114.11,85.08
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,142.69,107.16
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,136.33,102.15
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,130.12,97.33
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,235.08,175.77
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,318.24,234.44
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,272.26,201.42
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,248.64,186.54
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,208.18,157.81
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,189.04,150.66
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,113.26,89.08
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,87.55,68.06
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,121.09,96.19
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,164.0,131.88
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,118.77,94.94
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,78.6,61.66
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,75.23,59.08
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,66.25,51.62
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,61.97,48.23
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,57.65,44.69
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,51.15,39.11
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,44.63,33.29
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,34.98,24.56
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,25.33,15.12
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.57,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,103.39,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,282.04,202.02
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,414.69,339.17
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,551.33,454.16
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,640.51,525.63
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,730.73,593.7
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,455.23,377.77
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,97.65,76.45
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,120.52,95.51
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,143.07,113.54
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,144.77,113.97
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,147.01,114.88
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,221.74,174.76
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,320.89,251.57
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,301.91,235.0
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,263.27,203.88
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,361.67,278.95
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,435.47,333.06
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,561.74,426.66
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,675.1,506.95
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,783.57,587.23
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,837.9,626.91
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,793.01,593.34
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,745.68,557.12
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,696.92,520.18
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,646.0,480.77
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,591.71,437.18
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,535.96,391.38
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,478.14,343.42
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,419.5,293.62
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,359.5,242.14
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,299.28,190.81
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,238.32,141.72
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,177.86,100.29
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,117.47,74.6
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,99.19,76.72
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,98.11,76.19
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,87.76,67.96
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,86.26,66.93
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,84.64,65.79
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,82.4,64.28
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,80.05,62.68
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,76.72,60.1
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,67.64,52.59
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,63.41,49.36
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,59.14,45.98
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,52.69,40.45
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,46.22,34.68
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,36.61,25.98
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,27.0,16.6
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,81.29,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,238.04,174.88
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,354.39,290.0
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,476.13,391.61
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,269.95,226.26
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,44.43,32.14
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,63.43,48.12
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,83.08,64.13
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,141.3,112.3
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,221.17,176.36
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,309.11,246.06
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,419.39,329.99
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,482.57,376.12
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,543.49,419.59
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,786.91,598.54
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,976.13,723.68
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,964.12,711.53
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,934.93,690.32
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,913.55,674.55
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,888.37,656.29
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,856.23,634.71
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,820.73,610.84
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,778.78,580.3
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,734.24,546.82
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,686.53,510.21
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,636.78,471.28
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,584.03,429.36
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,529.86,385.2
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,473.22,338.68
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,415.89,290.37
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,357.17,240.26
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,298.4,190.43
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,238.88,142.69
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,179.97,102.35
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,121.08,76.87
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,92.42,70.62
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,92.06,70.66
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,91.61,70.62
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,90.87,70.22
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,90.07,69.78
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,87.8,68.28
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,78.75,61.08
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,76.16,59.15
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,73.54,57.16
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,68.6,53.38
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,63.56,49.39
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,56.63,43.5
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,49.64,37.33
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,36.56,25.71
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,25.85,15.58
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,12.96,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,40.21,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,131.0,95.67
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,238.17,194.67
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,345.61,287.23
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,430.19,358.2
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,539.38,445.21
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,316.81,262.92
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,69.36,52.35
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,76.51,58.09
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,83.72,63.67
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,97.66,74.68
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,111.5,85.48
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,144.55,111.77
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,177.38,137.47
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,159.89,122.9
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,143.55,109.4
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,140.38,106.5
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,137.37,103.74
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,143.84,108.47
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,150.15,113.04
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,180.85,136.8
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,210.78,159.77
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,172.16,129.48
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,134.73,100.16
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,174.33,130.77
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,212.45,159.92
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,215.42,162.06
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,218.11,164.03
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,168.88,126.28
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,120.56,89.01
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,143.0,106.43
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,164.12,122.71
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,154.71,115.78
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,145.55,109.13
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,143.72,108.08
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,142.68,112.59
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,129.97,102.6
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,117.08,92.4
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,115.01,90.96
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,112.86,89.45
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,102.58,81.31
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,92.21,73.01
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,106.06,85.03
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,120.21,97.36
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,104.65,84.58
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,88.77,71.32
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,72.09,56.94
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,56.98,43.64
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,43.14,31.27
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,28.92,18.1
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,14.72,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.54,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,17.13,8.46
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,27.48,17.32
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,39.81,27.81
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,53.28,39.12
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,48.67,35.11
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,45.2,32.04
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,94.47,72.49
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,148.48,115.85
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,71.57,53.01
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,8.41,1.22
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,245.45,194.09
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,485.53,378.41
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,403.91,313.04
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,348.38,268.02
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,514.39,395.8
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,669.21,509.66
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,666.87,506.27
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,662.13,501.89
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,461.31,352.1
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,267.78,203.26
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,271.99,206.6
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,275.84,209.31
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,288.2,218.45
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,300.34,227.36
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,230.89,174.56
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,164.26,123.43
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,195.78,147.75
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,225.35,170.27
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,210.48,158.85
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,196.03,147.84
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,120.66,89.9
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,41.73,27.9
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,144.08,108.62
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,223.19,178.9
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,208.38,167.51
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,192.96,155.69
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,143.65,115.41
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,90.24,71.06
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,123.15,99.29
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,148.37,121.11
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,87.61,69.89
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,9.86,2.61
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,15.2,7.27
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,21.32,12.54
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,27.47,17.75
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,36.7,25.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,45.97,33.11
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,44.45,31.69
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,42.94,30.3
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,26.42,16.38
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,9.95,2.61
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,11.87,4.16
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,13.81,5.71
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,55.92,40.0
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,99.52,74.85
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,259.39,201.74
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,411.1,316.8
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,460.33,352.22
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,521.61,395.68
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,405.56,308.61
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,312.96,238.09
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,491.47,373.62
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,631.09,472.98
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,434.75,328.2
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,260.51,196.75
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,241.91,183.06
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,223.94,169.39
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,215.46,162.88
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,207.15,156.51
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,250.69,188.86
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,290.63,217.68
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,231.84,174.08
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,188.79,142.64
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,185.54,140.71
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,183.7,146.18
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,117.23,92.42
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,42.33,30.29
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,25.71,16.31
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.18,2.22
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,67.4,52.03
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,118.69,95.44
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,107.38,86.17
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,95.97,76.85
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,82.22,65.54
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,68.36,53.91
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,54.7,42.2
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,40.91,30.13
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,28.68,19.2
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,16.0,7.74
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,7.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,90.34,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,185.13,142.57
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,313.03,254.7
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,425.1,348.47
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,278.46,229.48
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,91.57,71.22
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,82.64,63.76
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,76.67,58.48
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,117.34,91.72
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,158.25,124.31
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,151.32,117.81
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,145.43,112.34
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,167.46,129.56
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,189.14,146.26
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,151.81,116.16
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,117.02,88.19
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,174.0,132.7
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,230.73,175.76
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,418.47,316.87
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,561.7,417.99
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,358.1,269.63
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,152.64,114.0
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,154.91,115.9
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,157.04,117.22
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,201.98,151.38
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,245.08,183.56
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,258.33,193.18
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,270.55,202.09
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,205.08,153.08
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,140.78,104.4
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,151.03,112.39
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,160.68,119.75
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,220.59,161.46
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,268.22,194.34
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,236.26,175.18
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,220.36,174.67
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,194.98,155.14
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,177.83,142.03
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,133.69,106.34
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,70.91,54.44
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,90.3,71.02
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,108.32,86.4
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,112.07,89.85
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,118.37,95.5
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,103.14,83.08
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,87.6,70.18
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,71.6,56.59
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,57.24,44.09
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,43.97,32.24
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,30.51,19.8
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,15.54,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,34.56,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,91.43,67.94
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,175.44,141.22
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,257.32,210.48
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,358.93,293.13
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,446.35,361.25
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,512.52,408.87
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,603.96,471.99
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,636.6,490.94
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,666.65,508.28
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,622.49,473.5
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,600.11,454.29
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,591.83,446.46
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,557.56,420.78
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,620.82,464.4
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,657.15,488.16
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,651.73,482.8
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,644.5,476.74
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,768.98,565.61
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,858.34,626.61
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,829.12,604.97
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,796.57,582.28
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,764.74,559.37
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,718.77,526.61
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,672.81,493.22
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,624.9,457.52
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,573.59,418.34
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,521.08,377.03
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,449.8,324.16
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,408.69,295.89
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,368.33,264.82
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,329.76,235.15
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,279.65,202.47
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,247.12,184.09
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,207.77,156.35
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,188.68,149.48
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,189.82,150.83
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,177.85,141.6
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,182.9,146.18
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,178.64,143.22
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,124.38,99.15
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,76.56,59.58
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,73.63,57.41
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,70.62,55.08
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,66.32,51.71
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,61.94,48.18
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,55.75,42.94
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,49.53,37.47
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,39.4,28.35
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.43,17.31
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,13.75,0.17
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,5.69,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,11.4,3.5
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,21.35,12.17
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,31.33,20.76
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,43.29,30.93
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,56.74,42.2
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,37.48,25.91
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,19.83,11.01
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,25.99,16.06
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,32.16,21.04
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,48.77,34.5
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,65.47,47.81
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,119.31,90.87
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,175.08,134.31
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,438.07,336.0
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,677.87,503.0
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,815.08,596.83
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,919.97,664.35
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,900.31,649.03
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,876.76,632.97
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,845.43,613.13
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,810.75,590.4
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,762.61,558.76
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,723.41,531.85
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,677.0,498.67
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,628.61,462.95
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,563.36,412.33
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,505.61,368.27
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,450.87,328.37
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,398.98,290.8
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,359.28,252.21
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,299.82,194.06
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,235.95,142.77
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,177.69,101.83
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,119.85,74.54
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,96.98,75.14
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,96.66,75.08
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,96.24,74.92
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,127.56,101.01
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,177.23,142.0
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,125.38,99.92
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,80.51,62.94
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,77.49,60.68
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,74.37,58.27
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,69.54,54.46
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,64.59,50.46
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,58.17,45.04
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,51.69,39.35
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,39.06,28.07
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,28.79,18.5
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.47,1.35
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,201.28,55.24
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,393.02,313.06
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,505.85,412.35
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,623.94,507.71
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,704.53,568.65
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,785.64,626.17
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,835.9,657.51
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,891.31,691.02
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,930.54,713.29
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,966.71,733.0
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,990.29,742.48
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,1010.16,749.49
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,1007.18,745.68
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,1013.39,748.33
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,1009.53,743.6
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,1001.65,736.51
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,987.74,726.61
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,969.82,714.26
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,944.76,695.99
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,915.93,675.38
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,881.32,651.89
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,843.34,626.14
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,800.61,595.65
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,755.03,561.33
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,705.23,524.12
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,653.31,484.41
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,598.52,441.47
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,542.35,396.19
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,483.95,347.79
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,424.74,297.52
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,363.99,245.4
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,303.17,193.45
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,241.76,143.52
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,180.86,100.71
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,120.5,72.89
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,95.42,73.56
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,94.26,72.8
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,92.91,71.87
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,90.97,70.47
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,80.35,61.87
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,78.29,60.5
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,76.13,59.04
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,73.02,56.64
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,69.81,54.15
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,60.55,46.64
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,56.49,43.48
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,50.68,38.57
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,44.85,33.45
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,36.72,26.16
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,28.66,18.56
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,14.11,1.96
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,193.13,75.84
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,371.15,294.43
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,488.02,393.24
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,610.23,488.48
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,692.2,547.65
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,774.64,603.21
