Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,833.13,638.74
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,883.6,667.1
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,923.35,689.46
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,960.04,709.43
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,983.0,721.12
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,1002.28,730.51
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,1012.38,735.34
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,1005.14,729.43
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,1001.88,725.06
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,994.6,718.27
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,979.8,707.61
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,961.1,694.71
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,936.34,677.42
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,907.87,657.87
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,873.64,635.31
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,836.1,610.58
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,793.91,581.87
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,748.95,549.66
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,699.8,513.8
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,648.61,475.52
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,594.68,433.54
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,539.46,389.35
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,482.05,342.95
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,423.87,294.56
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,364.19,244.15
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,304.48,193.8
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,244.3,145.67
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,184.59,104.05
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,125.35,76.5
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,99.89,77.2
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,98.94,76.63
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,88.51,68.23
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,86.83,67.05
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,84.99,65.74
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,82.82,64.29
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,80.53,62.74
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,77.61,60.53
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,68.87,53.35
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,64.72,50.22
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,60.5,46.94
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,54.48,41.85
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,48.43,36.55
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,39.32,28.41
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,30.18,19.88
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.89,3.03
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,24.29,6.64
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,55.59,40.18
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,105.11,83.58
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,152.35,124.54
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,219.75,181.17
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,269.38,221.94
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,245.23,200.44
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,240.0,194.09
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,181.98,145.48
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,115.5,89.69
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,125.04,97.03
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,134.59,104.22
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,158.09,122.65
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,181.26,140.55
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,192.19,148.56
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,202.94,156.4
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,238.07,183.46
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,272.35,209.53
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,408.5,313.52
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,535.33,406.46
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,587.3,444.88
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,642.57,484.89
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,591.57,445.96
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,538.39,405.92
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,516.24,388.93
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,493.68,371.4
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,468.64,351.41
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,443.59,331.28
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,425.77,316.18
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,408.27,300.03
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,355.2,261.23
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,317.85,235.98
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,295.23,214.63
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,258.8,184.13
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,174.31,121.27
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,108.59,84.69
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,99.66,77.59
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,99.61,77.75
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,98.23,76.82
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,96.65,75.76
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,94.7,74.53
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,92.61,73.2
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,88.9,70.35
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,85.02,67.33
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,80.02,63.44
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,72.2,57.01
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,63.71,49.73
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,55.09,42.13
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,43.69,31.97
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,32.21,21.43
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.27,4.36
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,158.45,84.65
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,298.38,236.89
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,403.29,327.23
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,513.82,416.59
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,601.42,484.33
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,684.88,545.94
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,526.17,422.97
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,369.73,295.68
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,644.66,510.09
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,889.64,683.23
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,628.25,488.26
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,299.8,231.47
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,665.82,515.71
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,954.63,718.66
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,954.97,714.0
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,951.36,708.9
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,831.65,622.67
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,694.44,520.07
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,692.77,517.51
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,688.49,512.46
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,766.62,571.61
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,808.04,603.55
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,760.99,568.48
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,722.86,539.21
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,675.85,503.26
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,626.95,465.18
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,575.06,423.26
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,522.23,379.7
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,467.76,334.55
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,412.66,287.87
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,356.19,239.66
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,300.0,192.02
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,242.86,145.93
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,178.35,100.13
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,122.47,73.57
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,97.96,74.46
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,97.76,74.64
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,97.46,74.73
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,97.71,75.15
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,90.14,69.16
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,88.16,67.78
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,86.06,66.28
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,83.01,64.01
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,79.84,61.61
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,75.3,58.16
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,70.66,54.53
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,60.95,46.45
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,53.2,39.82
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,42.41,30.34
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,31.57,20.54
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,15.93,4.48
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,149.71,87.24
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,276.03,220.22
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,370.61,302.59
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,468.95,383.95
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,310.51,255.11
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,108.9,85.05
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,281.74,229.09
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,420.21,339.79
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,496.37,396.43
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,547.76,433.53
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,735.79,575.93
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,910.98,699.85
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,927.41,708.61
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,940.1,715.82
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,944.15,716.09
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,944.27,713.84
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,934.21,705.85
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,911.4,689.22
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,890.14,672.75
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,865.31,653.88
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,834.49,631.33
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,800.46,605.95
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,762.4,576.31
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,721.4,544.15
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,646.61,485.13
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,579.21,432.15
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,500.27,371.85
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,436.9,323.66
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,423.71,312.42
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,396.02,289.66
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,344.81,252.34
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,307.33,226.64
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,251.49,186.02
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,215.26,160.39
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,208.12,153.84
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,223.06,175.35
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,163.64,128.38
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,123.71,96.53
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,139.97,110.12
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,161.66,128.14
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,140.76,111.63
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,125.39,99.53
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,126.11,100.51
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,125.29,100.19
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,112.95,90.39
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,102.04,81.6
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,86.97,69.03
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,73.02,57.09
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,53.93,40.42
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,34.4,23.14
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,17.86,6.26
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,178.26,114.46
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,332.02,270.69
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,466.1,385.78
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,607.79,501.09
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,693.29,566.23
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,778.98,628.05
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,848.05,674.93
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,908.22,713.63
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,949.09,736.16
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,986.75,755.94
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,1013.8,768.05
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,1037.05,777.52
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,1033.18,769.05
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,1038.87,767.37
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,1035.83,760.56
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,1028.69,751.4
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,1013.12,737.63
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,993.53,721.58
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,967.64,702.16
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,937.95,680.5
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,901.66,656.4
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,862.03,630.08
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,818.37,599.28
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,771.79,564.68
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,720.74,527.34
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,667.62,487.55
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,611.56,444.5
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,554.13,399.1
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,494.66,350.69
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,434.43,300.43
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,372.87,248.4
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,311.13,196.32
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,248.77,146.01
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,186.91,102.42
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,125.77,73.18
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,95.46,72.61
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,94.3,72.02
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,92.96,71.24
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,91.52,70.25
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,81.32,62.07
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,79.29,60.62
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,77.15,59.07
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,74.68,57.24
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,72.17,55.37
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,62.78,47.78
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,58.77,44.64
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,53.69,40.38
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,48.67,36.0
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,39.87,28.27
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,31.06,20.25
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,15.27,4.85
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,185.04,125.1
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,344.39,279.52
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,449.48,368.43
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,565.9,461.46
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,646.95,523.31
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,727.95,582.33
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,789.9,624.25
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,850.21,663.6
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,891.37,690.03
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,929.73,714.23
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,948.2,723.37
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,971.36,735.79
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,983.07,740.03
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,990.85,741.83
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,989.52,738.29
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,984.18,732.3
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,970.95,722.11
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,939.83,700.05
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,916.09,682.11
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,888.76,661.8
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,855.47,638.59
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,819.03,613.21
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,777.38,581.72
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,733.24,547.73
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,685.89,511.66
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,636.74,473.46
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,583.41,430.5
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,529.61,386.29
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,475.96,341.82
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,418.56,293.6
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,361.12,245.02
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,305.17,197.98
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,248.01,151.89
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,192.02,112.1
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,133.61,82.41
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,112.19,86.26
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,145.96,114.01
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,184.57,145.61
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,179.13,141.55
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,182.04,144.33
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,165.38,131.52
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,145.61,116.04
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,130.66,104.13
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,122.17,97.47
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,107.51,85.74
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,92.59,73.55
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,82.57,65.27
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,73.65,57.64
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,54.35,40.83
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,34.53,23.35
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,18.95,7.79
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.54,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,117.94,78.42
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,202.73,161.09
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,281.74,228.85
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,361.02,294.44
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,379.58,308.43
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,374.02,302.96
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,447.34,359.47
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,499.76,398.86
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,303.18,241.96
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,102.93,77.44
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,161.27,123.91
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,220.08,169.57
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,222.23,170.53
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,224.65,171.84
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,159.58,120.47
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,99.5,72.9
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,131.04,97.53
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,162.29,121.65
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,157.79,117.72
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,153.39,113.95
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,230.17,172.46
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,316.25,236.73
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,213.21,159.01
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,124.78,91.44
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,111.02,80.82
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,97.62,70.44
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,97.02,69.99
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,96.43,69.55
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,248.61,184.69
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,372.47,273.98
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,322.04,236.99
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,269.27,199.3
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,276.14,199.36
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,262.4,184.77
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,226.38,163.04
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,205.3,160.77
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,198.59,156.08
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,191.29,150.9
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,189.8,150.09
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,184.65,146.36
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,173.97,138.15
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,163.01,129.69
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,141.83,112.81
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,121.71,96.62
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,117.45,93.63
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,111.03,88.71
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,92.38,73.27
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,74.86,58.42
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,53.56,40.01
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,31.45,20.7
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,17.32,6.88
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.36,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,21.51,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,194.14,140.08
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,316.16,260.14
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,425.44,355.06
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,540.23,449.37
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,620.0,510.88
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,710.43,577.51
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,775.84,622.69
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,839.53,665.09
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,762.68,604.67
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,690.5,545.64
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,840.64,655.25
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,970.1,741.79
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,982.31,744.45
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,990.57,745.34
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,992.45,742.02
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,990.15,736.08
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,977.27,724.7
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,946.25,701.49
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,924.11,683.18
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,898.24,662.5
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,865.39,636.98
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,829.27,609.47
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,788.47,578.31
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,744.85,544.4
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,697.17,509.0
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,647.5,471.42
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,594.52,429.76
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,540.16,386.12
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,483.74,341.1
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,426.61,294.23
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,368.11,245.5
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,309.3,196.36
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,249.94,148.66
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,191.04,106.96
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,132.03,77.61
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,99.17,75.8
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,98.29,75.31
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,97.22,74.62
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,86.07,65.71
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,84.28,64.47
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,82.13,63.05
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,79.85,61.52
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,76.62,59.07
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,73.26,56.49
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,63.84,48.87
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,59.94,45.82
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,54.29,41.16
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,48.61,36.29
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,40.63,29.29
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,32.68,22.01
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.73,9.82
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,8.65,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,41.55,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,225.7,166.11
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,356.61,291.83
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,454.73,376.07
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,564.84,465.73
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,642.67,525.91
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,720.49,583.39
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,479.66,393.58
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,218.65,175.75
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,390.9,316.62
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,565.43,451.39
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,482.44,382.78
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,398.0,313.65
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,319.99,251.27
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,226.29,175.99
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,187.37,144.7
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,151.05,115.4
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,209.94,161.55
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,268.27,206.4
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,262.93,201.42
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,257.84,196.84
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,279.57,213.2
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,300.35,228.71
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,429.12,325.72
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,523.18,393.75
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,416.75,314.19
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,318.9,240.67
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,293.4,221.59
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,274.33,207.16
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,303.21,229.07
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,331.18,249.82
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,325.78,235.18
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,307.35,204.71
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,251.54,158.48
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,196.75,118.31
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,157.32,104.07
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,161.14,128.28
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,154.61,123.43
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,147.38,118.01
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,152.44,122.53
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,164.96,133.27
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,154.71,125.15
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,143.9,116.55
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,132.29,107.23
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,120.18,97.4
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,109.47,88.82
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,100.19,81.31
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,85.2,68.65
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,69.92,55.42
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,54.35,41.61
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,38.81,27.55
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,22.74,11.73
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,6.29,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.36,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,8.73,1.07
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,15.21,7.18
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,24.41,15.28
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,33.63,23.33
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,44.04,32.34
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,54.74,41.46
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,90.64,71.82
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,127.16,102.12
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,137.84,110.68
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,148.72,119.34
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,163.11,130.87
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,177.41,142.23
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,109.64,85.94
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,49.33,35.58
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,38.15,26.15
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,26.98,16.77
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,63.87,47.18
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,101.8,78.11
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,76.66,57.46
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,51.98,37.2
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,53.6,38.49
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,55.21,39.78
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,55.63,40.09
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,56.02,40.4
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,160.44,125.1
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,261.13,204.82
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,257.53,201.3
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,254.26,198.28
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,319.84,248.63
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,366.39,282.6
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,330.93,254.75
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,290.62,223.99
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,222.97,172.15
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,167.89,129.95
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,200.06,154.89
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,232.31,190.21
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,204.17,167.24
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,186.29,152.76
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,130.61,106.35
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,69.38,54.44
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,81.66,65.24
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,93.19,75.41
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,108.04,88.5
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,123.5,102.15
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,109.0,90.11
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,94.19,77.63
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,73.32,59.43
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,55.52,43.66
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.68,32.98
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.14,24.06
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.25,11.14
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,85.74,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,290.83,224.88
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,439.42,362.28
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,547.23,452.23
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,658.55,539.61
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,733.24,595.73
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,807.87,649.27
