Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,856.06,680.7
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,909.94,715.27
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,946.39,736.86
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,979.71,756.06
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,1001.3,767.02
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,1019.2,775.59
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,1013.99,769.7
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,1018.38,770.75
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,1014.3,764.74
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,1006.24,756.36
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,991.26,743.59
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,972.36,728.45
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,946.4,708.78
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,916.79,686.84
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,882.38,663.03
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,844.64,636.93
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,802.6,606.07
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,757.74,571.43
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,708.36,533.97
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,656.99,494.11
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,602.76,450.17
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,547.21,404.11
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,489.66,356.08
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,431.34,306.18
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,371.81,254.5
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,312.11,202.75
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,251.6,152.46
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,191.55,108.3
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,131.73,76.97
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,95.26,73.98
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,94.46,73.52
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,93.49,72.89
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,91.68,71.59
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,80.9,62.79
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,78.92,61.47
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,76.82,60.05
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,74.11,57.97
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,71.31,55.81
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,67.5,52.98
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,58.74,45.76
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,53.72,41.56
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,48.71,37.19
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,41.11,30.41
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,33.55,23.37
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,21.57,11.47
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,75.33,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,269.1,209.25
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,414.42,341.85
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,520.27,430.96
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,629.54,518.17
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,706.37,576.04
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,783.15,631.06
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,839.46,667.79
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,893.98,701.95
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,925.39,718.79
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,961.19,738.49
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,985.32,750.14
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,1005.79,759.31
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,1015.62,762.16
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,1021.49,762.6
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,1004.74,748.48
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,998.16,741.58
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,984.67,731.29
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,967.25,718.58
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,942.76,699.92
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,914.58,678.98
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,880.72,655.35
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,843.55,629.51
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,802.79,599.41
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,759.07,565.85
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,709.83,528.8
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,658.65,489.44
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,605.21,446.47
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,550.39,401.41
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,493.07,354.1
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,435.01,305.01
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,375.67,254.11
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,316.03,203.03
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,255.69,153.49
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,195.8,109.93
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,135.96,78.62
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,98.24,75.22
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,97.56,75.01
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,96.69,74.64
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,94.47,73.01
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,83.41,64.08
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,81.53,62.87
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,79.53,61.56
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,76.29,59.07
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,72.9,56.45
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,63.85,49.2
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,60.25,46.48
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,54.59,41.78
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,48.87,36.86
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,41.61,30.46
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,34.42,23.83
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.84,12.49
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,11.02,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,164.21,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,331.72,255.09
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,482.03,387.53
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,580.46,467.27
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,681.98,544.62
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,752.42,594.22
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,815.95,636.19
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,866.49,666.36
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,914.75,693.79
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,949.03,712.33
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,980.18,728.59
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,999.04,735.25
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,1014.18,739.65
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,1007.39,730.94
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,1010.33,728.91
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,1004.51,722.12
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,994.77,713.18
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,979.57,702.43
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,960.54,689.46
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,934.14,670.63
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,904.22,649.73
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,869.59,627.16
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,831.8,602.48
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,790.17,573.84
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,745.79,541.75
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,697.46,507.19
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,647.22,470.26
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,593.96,430.25
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,539.55,387.96
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,471.01,336.07
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,423.09,301.2
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,375.24,263.97
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,329.34,228.14
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,263.35,168.43
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,191.59,106.73
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,149.87,93.29
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,161.9,125.91
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,183.89,143.65
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,191.81,150.24
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,177.6,139.29
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,161.85,127.11
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,152.37,120.11
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,142.38,112.64
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,131.48,104.13
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,120.12,95.16
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,107.69,85.53
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,94.74,75.24
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,80.33,63.31
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,65.39,50.64
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,51.38,38.54
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,37.02,25.84
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,23.52,13.02
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,53.99,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,148.8,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,313.29,244.07
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,457.53,370.72
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,554.14,449.47
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,653.6,525.9
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,726.71,578.8
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,799.61,629.0
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,852.19,661.52
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,896.07,686.98
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,933.45,710.19
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,967.72,731.04
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,991.06,742.96
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,1010.77,752.48
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,1019.59,754.08
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,1010.71,744.36
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,1008.05,739.1
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,1001.44,731.44
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,987.07,720.41
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,968.77,707.07
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,943.85,688.24
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,915.25,667.23
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,881.01,643.95
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,843.47,618.52
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,802.54,589.25
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,758.55,556.18
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,709.16,519.75
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,657.77,481.03
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,603.7,439.36
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,548.23,395.41
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,490.51,348.67
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,432.0,300.0
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,372.09,248.86
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,312.06,197.74
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,251.73,148.72
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,191.77,105.27
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,132.5,74.3
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,93.33,70.83
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,92.49,70.51
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,91.47,70.0
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,90.36,69.3
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,89.11,68.49
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,78.56,60.12
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,76.8,59.01
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,74.39,57.23
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,71.93,55.39
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,68.18,52.65
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,59.4,45.54
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,54.12,41.19
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,48.8,36.64
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,41.59,30.33
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,34.42,23.77
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,23.3,13.1
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,12.18,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,5.9,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,35.92,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,111.41,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,251.23,197.28
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,371.89,305.72
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,465.31,384.27
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,562.63,461.96
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,643.72,523.9
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,718.63,578.69
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,778.54,619.34
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,836.72,657.49
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,876.1,683.05
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,912.72,706.38
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,936.0,721.03
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,955.88,733.37
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,959.34,732.15
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,967.34,734.36
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,964.56,729.65
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,957.95,722.56
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,945.46,710.96
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,929.17,697.02
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,905.6,678.63
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,878.53,658.05
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,846.7,635.6
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,811.66,610.07
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,766.0,576.13
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,729.89,547.97
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,682.57,511.57
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,633.51,473.15
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,525.57,390.1
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,440.47,326.05
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,275.98,205.07
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,126.57,92.92
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,227.75,158.52
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,308.97,200.49
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,252.57,153.82
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,196.78,112.89
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,135.0,78.42
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,100.66,76.91
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,100.76,77.33
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,100.72,77.65
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,107.31,83.27
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,124.29,97.45
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,107.43,84.05
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,89.31,69.46
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,84.41,65.64
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,79.17,61.5
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,74.97,58.31
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,70.66,54.95
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,63.21,48.79
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,55.48,42.21
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,46.77,34.63
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,35.76,24.81
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,24.82,14.32
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,14.1,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,7.47,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.27,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.03,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.17,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.32,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,102.74,80.69
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,219.33,175.51
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,188.84,149.69
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,180.09,141.59
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,133.03,102.84
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,90.87,68.16
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,154.83,119.42
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,219.94,170.55
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,244.58,189.31
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,268.63,207.52
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,156.31,119.39
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,52.67,36.71
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,81.1,59.28
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,109.7,81.65
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,78.34,56.8
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,47.43,32.24
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,181.09,137.42
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,317.29,240.99
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,253.69,192.34
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,197.65,149.47
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,145.01,108.78
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,93.4,68.49
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,273.59,206.23
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,407.62,301.56
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,370.1,270.7
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,332.43,240.13
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,224.05,163.59
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,132.63,99.8
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,136.48,103.19
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,140.29,111.52
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,175.87,141.09
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,214.04,172.75
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,151.67,121.87
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,79.73,62.06
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,116.42,93.43
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,149.14,121.55
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,135.33,110.29
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,128.36,104.79
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,113.64,92.77
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,98.63,80.29
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,82.99,66.89
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,67.08,53.02
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,52.26,39.93
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,36.26,25.61
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,21.87,12.22
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,6.83,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,20.94,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,57.48,5.85
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,189.01,147.36
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,294.24,241.07
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,237.02,195.19
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,172.99,140.66
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,217.13,177.69
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,282.59,230.76
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,398.35,325.53
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,540.37,437.15
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,596.64,478.19
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,651.67,517.66
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,614.09,483.88
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,548.45,429.88
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,619.53,481.31
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,663.32,511.67
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,818.5,627.47
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,953.14,722.4
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,943.52,711.59
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,930.06,699.02
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,904.16,678.06
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,884.1,661.43
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,853.06,638.65
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,818.72,612.55
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,716.67,532.94
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,612.49,452.64
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,640.38,475.05
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,639.26,473.97
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,588.77,432.75
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,536.9,389.82
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,482.6,344.92
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,427.68,298.56
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,347.67,242.78
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,321.97,232.88
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,265.73,176.33
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,200.3,113.46
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,143.19,82.24
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,101.39,76.81
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,90.74,68.41
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,90.46,68.35
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,89.37,67.65
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,88.13,66.85
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,86.27,65.7
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,84.29,64.43
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,74.77,56.81
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,71.56,54.37
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,67.98,51.81
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,64.34,49.13
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,58.63,44.48
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,52.82,39.6
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,45.09,32.93
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,37.34,25.97
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.09,13.81
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,12.95,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,6.69,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,19.4,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,53.95,10.34
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,180.51,139.43
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,280.09,226.3
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,378.89,309.28
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,504.9,409.47
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,365.84,296.63
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,196.64,156.61
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,496.96,398.88
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,802.29,620.4
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,844.03,643.71
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,883.02,666.46
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,914.68,684.15
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,942.95,699.43
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,954.83,705.17
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,954.28,702.95
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,956.05,701.5
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,953.85,697.59
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,941.5,688.58
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,925.38,677.28
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,903.25,660.8
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,877.53,642.1
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,844.97,620.15
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,809.27,595.41
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,768.86,565.51
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,725.94,533.41
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,679.29,499.02
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,630.93,462.57
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,579.88,423.2
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,528.15,382.27
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,474.41,338.7
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,420.35,293.83
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,365.36,247.74
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,311.11,202.25
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,256.43,157.87
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,202.61,118.45
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,151.1,90.45
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,104.78,79.52
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,105.33,80.34
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,105.76,81.04
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,108.39,83.4
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,111.25,85.97
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,109.51,85.0
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,107.6,83.9
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,105.11,82.16
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,103.13,80.84
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,96.32,75.62
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,89.27,70.11
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,80.73,63.19
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,72.42,56.24
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,58.16,43.95
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,43.71,31.22
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,27.71,16.74
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,11.45,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,33.63,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,93.77,30.12
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,235.2,184.57
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,344.96,280.14
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,433.65,354.47
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,525.48,427.48
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,599.21,483.54
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,673.64,538.02
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,724.87,573.79
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,774.68,607.72
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,827.46,642.24
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,867.56,667.1
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,887.96,678.28
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,904.96,687.25
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,920.84,694.82
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,933.06,699.95
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,928.28,693.64
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,919.87,685.04
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,912.23,676.39
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,900.83,665.54
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,879.02,647.75
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,853.92,627.87
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,825.54,607.05
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,793.97,583.92
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,764.09,562.33
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,726.74,534.95
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,680.61,500.27
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,632.85,463.74
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,544.26,396.24
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,464.83,337.43
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,434.31,314.17
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,403.89,290.42
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,367.1,262.31
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,346.99,246.53
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,313.14,221.42
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,281.46,199.19
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,196.35,132.26
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,117.1,89.23
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,147.18,113.56
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,182.78,142.05
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,178.86,139.25
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,174.79,136.43
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,172.58,135.37
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,160.59,126.45
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,132.44,104.27
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,103.74,81.26
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,96.93,76.09
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,89.9,70.6
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,80.5,62.97
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,70.87,54.91
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,57.71,43.58
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,43.84,31.36
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,27.51,16.68
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,11.01,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,12.86,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,30.97,8.04
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,133.97,103.4
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,237.16,191.1
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,299.72,243.48
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,362.41,294.12
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,425.85,344.22
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,490.98,393.8
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,355.38,284.26
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,214.03,167.93
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,116.38,89.5
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,33.73,21.85
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,61.59,44.21
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,90.84,67.23
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,67.14,48.19
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,44.7,30.22
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,223.66,170.78
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,406.91,305.7
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,442.8,330.05
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,476.44,353.16
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,482.5,355.67
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,487.45,357.57
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,501.62,366.75
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,498.87,364.22
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,490.26,357.25
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,480.43,349.48
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,535.91,389.56
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,572.16,414.22
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,559.95,404.74
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,526.11,378.25
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,473.18,336.65
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,420.21,293.94
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,366.31,249.67
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,312.67,205.32
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,258.67,161.98
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,205.8,123.24
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,157.17,96.47
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,121.68,93.59
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,122.37,94.59
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,122.9,95.44
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,143.89,112.68
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,170.1,134.09
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,162.01,128.16
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,160.05,127.25
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,132.46,105.12
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,104.73,82.61
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,97.99,77.49
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,91.02,72.04
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,81.7,64.45
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,72.63,56.85
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,58.97,45.04
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,45.14,32.79
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,29.45,18.5
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,13.64,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,7.08,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,13.22,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,37.57,13.13
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,126.3,98.17
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,205.12,167.06
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,304.67,250.36
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,388.08,318.13
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,458.61,373.2
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,530.21,426.91
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,588.05,468.33
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,645.79,508.4
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,714.67,554.6
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,759.35,582.93
