Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,620.22,476.05
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,477.8,365.92
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,669.74,508.86
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,858.57,639.31
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,868.92,641.57
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,875.87,643.23
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,876.19,639.8
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,868.07,631.06
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,855.15,620.01
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,838.3,606.45
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,737.25,534.2
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,636.36,461.86
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,618.8,448.71
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,599.22,433.47
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,547.89,396.62
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,502.51,363.96
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,445.32,323.31
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,400.69,291.48
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,412.58,298.65
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,409.2,293.14
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,371.97,266.14
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,330.55,237.24
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,312.42,220.96
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,270.73,188.13
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,202.97,137.01
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,133.0,102.47
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,133.98,103.83
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,134.81,104.94
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,135.16,105.5
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,133.33,104.32
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,129.8,101.79
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,126.03,99.06
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,120.41,94.82
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,114.5,90.32
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,106.91,84.54
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,100.56,79.69
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,88.64,70.0
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,76.47,59.84
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,61.8,47.25
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,46.89,34.14
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,29.82,18.83
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,12.47,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,14.99,2.26
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,107.38,81.89
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,177.8,142.76
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,234.87,190.79
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,291.81,237.09
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,366.0,294.74
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,420.77,335.59
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,402.31,318.45
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,403.47,316.16
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,393.61,306.19
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,357.87,277.26
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,371.66,285.84
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,384.65,293.5
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,379.41,287.95
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,374.09,282.56
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,355.32,267.13
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,337.46,252.56
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,382.8,285.79
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,425.74,316.39
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,379.21,281.62
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,335.44,249.22
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,281.81,209.76
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,245.75,182.95
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,243.94,181.45
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,242.05,179.74
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,181.75,134.96
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,122.91,90.59
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,99.19,72.43
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,75.87,54.35
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,55.13,38.23
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,34.19,21.74
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,43.88,29.5
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.57,37.23
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,68.06,48.86
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,82.21,60.25
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,79.22,57.96
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,76.27,58.43
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,46.3,33.56
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,16.14,8.13
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,32.68,22.29
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,49.24,36.47
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,39.93,28.64
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,30.65,20.79
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,34.85,24.51
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,39.06,28.26
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,33.64,23.73
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,28.25,19.16
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,53.87,41.62
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,78.63,63.07
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,63.19,49.5
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,47.45,35.4
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,30.95,20.24
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,13.92,0.24
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,0.93
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,39.03,26.78
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,67.15,51.7
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,121.22,98.96
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,164.47,136.52
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,251.77,209.97
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,320.61,266.16
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,279.71,230.15
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,258.29,210.01
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,288.21,233.33
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,317.33,255.55
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,347.73,278.07
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,377.15,299.49
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,462.62,363.88
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,521.25,406.41
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,539.03,417.4
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,555.15,427.3
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,510.2,391.15
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,447.17,342.21
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,541.23,411.85
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,609.43,460.3
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,496.77,375.96
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,380.66,288.54
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,328.48,249.68
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,274.41,208.76
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,282.59,214.95
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,290.09,220.4
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,286.29,216.93
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,282.41,213.45
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,279.58,211.24
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,266.22,201.06
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,240.72,181.91
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,206.13,155.79
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,247.69,185.57
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,268.65,199.4
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,247.38,184.06
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,226.09,180.41
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,217.24,174.08
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,207.84,167.23
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,205.71,165.96
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,189.8,153.44
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,171.29,138.71
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,161.66,131.24
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,92.37,73.54
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.1,0.0
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,4.95,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,3.8,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.04,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,1.89,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.51,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.75,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.51,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,10.65,0.71
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,26.8,16.17
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,44.93,31.89
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,70.06,53.54
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,94.24,74.15
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,101.53,80.01
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,109.03,85.86
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,130.56,103.34
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,151.97,120.4
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,184.61,146.42
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,238.87,189.09
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,148.03,115.3
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,86.61,64.89
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,100.28,75.74
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,113.89,86.41
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,134.25,102.34
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,154.34,117.87
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,179.03,136.72
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,203.29,154.99
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,216.51,164.53
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,229.36,173.72
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,311.6,235.73
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,378.19,284.53
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,387.67,290.3
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,395.5,295.02
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,407.14,303.38
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,416.15,309.66
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,370.92,275.82
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,329.46,244.93
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,303.84,226.14
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,279.89,208.48
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,287.23,213.65
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,291.79,216.52
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,276.49,204.96
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,261.09,193.63
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,244.14,181.78
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,228.11,179.84
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,210.77,166.77
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,209.45,166.48
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,198.4,158.03
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,186.57,148.92
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,161.56,129.24
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,144.69,116.03
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,136.35,109.54
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,127.83,102.84
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,99.4,79.44
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,72.51,56.93
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,65.2,50.9
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,57.6,44.44
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,49.37,37.22
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,38.83,27.77
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.41,17.28
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.01,2.82
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.04
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,21.38,11.85
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,35.42,24.08
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,54.53,40.44
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,72.83,55.88
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,50.61,37.09
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,36.71,25.27
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,61.11,45.44
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,88.9,68.05
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,100.56,77.13
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,112.16,86.05
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,273.01,215.65
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,447.35,348.74
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,313.74,244.32
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,194.52,149.7
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,162.46,124.11
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,132.18,99.8
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,175.97,133.99
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,219.36,167.29
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,301.71,229.41
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,367.03,277.17
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,340.68,256.89
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,305.04,230.01
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,353.6,266.11
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,388.04,291.08
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,453.67,339.35
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,503.75,374.81
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,491.99,364.6
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,479.19,353.25
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,461.75,336.96
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,421.4,299.72
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,367.78,254.21
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,314.6,208.94
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,260.9,164.53
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,208.06,124.5
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,154.26,91.94
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,105.69,81.8
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,105.9,82.2
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,97.23,75.27
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,135.97,107.3
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,187.59,149.61
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,164.06,131.08
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,148.84,119.29
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,137.41,110.28
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,125.43,100.72
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,113.48,91.25
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,101.03,81.2
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,87.71,70.04
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,73.94,58.27
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,59.63,45.88
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,44.96,32.9
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,30.75,20.03
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,16.02,3.46
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.96,2.77
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,37.32,25.25
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,61.31,46.36
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,106.62,85.77
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,141.06,115.6
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,165.9,136.09
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,190.1,155.53
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,255.34,209.25
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,343.23,279.23
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,547.09,442.63
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,757.38,600.54
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,582.13,461.31
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,380.86,300.68
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,326.97,257.33
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,254.16,198.61
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,229.43,178.48
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,206.21,159.49
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,213.79,165.19
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,221.19,170.67
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,197.0,151.22
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,173.7,132.58
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,181.18,138.04
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,188.4,143.2
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,303.89,231.08
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,405.23,305.17
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,395.12,297.06
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,384.49,288.96
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,266.82,200.9
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,157.12,117.36
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,193.04,145.03
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,226.96,170.67
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,275.72,206.3
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,320.87,238.24
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,241.83,180.61
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,177.49,133.79
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,189.37,143.1
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,206.81,164.76
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,193.3,154.48
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,192.83,154.81
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,139.75,111.64
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,81.93,63.79
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,118.57,95.0
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,151.37,122.99
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,129.91,105.36
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,108.02,87.24
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,95.03,76.65
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,81.94,65.78
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,71.11,56.56
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,64.82,51.11
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,54.77,42.26
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,44.6,33.04
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,31.38,20.9
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,18.12,5.43
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,9.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,9.88,2.83
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,16.0,8.05
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,11.25
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,23.69,14.42
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,26.78,16.96
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,29.89,19.48
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,40.71,28.43
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,51.58,37.34
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,52.02,37.58
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,52.46,37.84
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,82.14,61.98
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,112.74,86.47
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,125.56,96.65
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,138.15,106.57
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,211.54,164.01
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,284.2,218.68
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,378.2,288.98
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,452.39,342.48
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,618.28,466.26
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,721.28,538.67
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,635.37,471.97
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,563.1,416.94
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,527.22,389.79
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,492.03,362.47
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,373.0,276.78
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,274.27,206.17
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,257.6,193.84
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,231.33,173.95
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,221.05,166.39
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,210.95,158.99
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,207.41,156.39
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,203.48,161.02
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,188.48,149.46
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,173.22,137.63
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,172.46,137.46
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,171.46,137.09
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,161.49,129.69
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,151.39,122.12
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,134.05,108.19
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,124.79,100.88
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,112.55,91.12
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,99.8,80.75
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,78.05,62.39
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,58.27,45.4
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,50.47,38.54
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.29,29.36
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,28.88,18.86
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,17.49,5.59
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,67.55,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,197.84,131.92
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,313.59,253.38
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,429.61,350.08
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,246.34,204.31
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,21.33,12.45
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,35.16,24.26
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,49.06,35.82
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,78.94,60.42
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,110.82,86.07
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,130.99,101.9
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,150.97,117.35
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,206.3,160.82
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,285.03,220.81
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,328.87,252.84
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,371.27,283.32
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,362.79,275.49
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,354.66,268.29
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,448.81,338.23
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,557.26,415.25
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,753.04,557.01
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,876.86,641.08
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,845.34,618.5
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,810.69,595.46
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,772.4,568.25
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,731.34,538.16
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,685.58,504.71
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,638.15,469.24
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,587.46,429.6
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,535.97,388.38
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,483.2,345.84
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,429.83,301.63
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,374.75,255.32
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,319.85,208.89
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,264.64,163.34
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,209.95,121.92
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,155.0,88.8
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,101.69,78.1
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,91.14,69.73
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,90.99,69.8
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,90.58,69.65
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,90.06,69.43
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,88.41,68.43
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,86.62,67.33
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,77.9,60.29
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,75.84,58.8
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,72.22,56.09
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,68.5,53.24
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,63.05,48.72
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,57.49,43.98
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,49.67,37.29
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.62,28.42
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,28.9,18.65
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.23,6.41
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,9.44,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,27.52,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,77.49,48.65
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,186.73,147.92
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,274.69,223.49
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,151.01,122.82
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,36.7,25.08
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,97.42,76.15
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,182.07,145.09
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,108.88,84.51
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,62.26,45.47
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,312.9,249.87
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,569.21,443.22
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,574.89,442.53
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,553.5,424.35
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,578.67,441.33
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,626.0,473.26
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,639.53,480.62
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,651.07,486.76
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,499.4,375.39
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,355.96,267.43
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,498.75,373.24
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,612.88,453.38
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,616.18,454.5
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,602.66,444.72
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,604.7,444.48
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,603.01,441.43
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,582.97,426.7
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,560.31,409.8
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,473.46,346.79
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,403.14,295.98
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,422.92,307.61
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,427.29,302.76
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,366.31,259.1
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,346.56,249.64
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,286.7,195.08
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,219.32,134.46
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,197.1,133.43
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,226.71,177.65
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,184.89,144.83
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,143.85,112.34
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,141.18,110.54
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,138.19,108.44
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,141.07,111.36
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,149.81,119.12
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,136.74,108.79
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,118.77,94.34
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,111.09,88.49
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,104.72,83.63
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,93.77,74.58
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,82.59,65.15
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,67.55,52.28
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,52.23,38.86
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,34.84,23.43
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,16.89,5.79
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,19.06,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,48.22,28.48
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,133.38,104.23
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,202.02,163.65
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,284.6,232.32
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,351.18,286.42
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,388.94,315.41
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,425.22,342.41
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,420.5,336.46
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,436.04,345.69
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,544.42,426.99
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,628.67,488.03
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,561.24,432.6
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,466.3,357.96
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,716.31,545.11
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,924.9,688.73
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,925.74,684.56
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,922.97,680.06
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,588.35,444.62
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,210.8,158.27
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,200.23,150.57
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,189.98,142.32
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,232.89,174.71
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,274.62,205.69
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,250.7,187.18
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,227.52,169.42
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,243.62,181.43
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,258.9,192.68
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,244.33,181.76
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,230.18,171.18
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,333.86,246.99
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,409.49,298.43
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,375.39,265.11
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,323.44,214.99
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,207.35,138.64
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,178.34,131.91
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,177.15,131.38
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,175.71,136.94
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,181.45,142.08
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,186.88,147.02
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,176.64,139.18
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,189.28,149.78
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,132.0,103.73
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,69.31,52.41
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,102.95,80.63
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,136.44,108.63
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,112.01,88.89
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,87.12,68.49
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,80.16,62.93
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,73.09,57.09
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,61.47,47.13
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,49.64,36.69
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,34.32,22.99
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,18.82,7.41
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,56.75,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,179.17,121.95
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,285.0,227.22
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,392.58,318.83
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,474.67,385.49
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,559.61,451.29
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,432.74,350.1
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,297.22,238.28
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,195.87,155.57
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,106.76,81.17
