Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,89.96,67.46
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,75.12,55.3
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,82.55,60.94
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,89.95,66.5
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,96.48,71.47
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,102.99,76.41
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,193.13,146.8
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,305.38,231.64
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,313.16,236.75
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,320.48,241.8
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,325.01,244.25
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,329.1,246.41
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,204.99,153.11
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,101.53,73.66
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,111.49,81.29
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,121.14,88.52
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,256.78,191.47
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,378.94,281.05
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,239.86,178.03
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,106.57,77.14
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,224.34,166.6
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,327.44,242.31
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,329.0,241.84
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,327.19,238.85
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,270.23,183.36
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,216.26,128.99
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,193.8,126.0
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,205.65,160.17
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,150.77,117.08
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,100.77,77.2
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,101.0,77.63
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,101.15,77.98
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,125.83,98.62
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,153.91,122.12
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,141.54,112.38
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,128.47,102.03
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,116.66,92.8
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,104.35,83.0
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,91.46,72.35
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,78.14,61.13
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,64.41,49.43
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,49.28,36.25
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,34.21,22.87
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,18.96,7.81
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,20.23,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,53.11,32.66
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,138.65,108.24
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,207.73,167.88
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,296.91,242.13
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,371.49,302.81
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,424.79,344.62
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,477.72,385.02
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,515.34,411.28
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,550.69,435.31
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,584.39,458.68
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,616.39,480.51
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,642.11,496.69
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,665.86,511.47
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,681.34,519.62
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,694.39,526.11
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,538.18,408.36
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,386.99,292.03
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,504.94,380.24
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,594.92,445.26
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,440.09,330.71
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,265.82,199.2
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,269.15,201.49
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,281.64,210.23
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,399.03,297.44
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,493.8,365.26
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,477.29,352.11
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,460.7,339.35
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,373.92,276.03
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,293.77,217.2
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,312.93,231.19
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,328.59,242.11
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,310.96,228.82
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,293.93,216.07
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,287.32,209.08
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,285.37,205.61
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,242.18,172.19
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,206.57,161.47
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,213.01,166.92
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,217.6,170.89
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,197.27,155.11
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,189.74,149.53
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,177.12,140.11
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,164.11,130.29
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,146.38,116.25
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,125.5,99.49
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,111.29,88.27
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,96.98,76.77
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,81.33,63.78
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,65.55,50.46
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,50.65,37.74
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,35.56,24.65
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,22.53,13.15
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,9.11,0.92
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.28
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,18.67,9.42
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,29.04,18.26
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,42.14,29.25
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,56.23,40.88
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,47.13,33.34
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,40.56,27.85
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,70.91,52.45
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,104.75,79.39
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,72.37,53.06
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,45.31,31.09
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,28.0,16.98
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,10.73,2.99
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,62.22,44.14
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,116.53,86.83
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,124.39,92.61
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,132.15,98.3
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,137.66,102.41
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,143.05,106.42
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,145.03,107.8
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,146.93,109.14
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,196.91,147.28
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,245.84,184.07
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,264.12,197.12
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,281.54,209.47
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,327.41,243.27
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,364.08,269.81
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,325.67,241.33
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,289.9,214.92
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,298.42,221.1
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,305.11,225.73
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,273.61,202.03
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,244.23,180.09
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,247.17,182.03
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,248.02,182.47
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,210.54,155.4
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,189.75,147.48
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,168.88,131.25
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,147.75,114.69
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,166.53,130.1
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,172.19,134.99
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,170.12,134.0
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,167.55,132.64
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,154.48,122.49
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,136.57,108.28
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,123.24,97.87
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,111.96,89.01
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,96.23,76.05
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,80.22,62.63
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,64.46,49.28
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,48.49,35.46
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,32.9,21.76
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,16.79,6.67
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,3.8,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,5.32,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,31.35,20.09
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,57.61,41.35
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,32.55,20.87
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,7.64,0.56
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,70.9,51.63
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,140.68,106.83
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,138.88,105.06
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,137.36,103.62
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,263.42,201.84
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,377.02,287.61
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,447.33,340.06
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,533.08,402.48
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,605.04,455.47
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,685.18,512.71
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,538.5,404.23
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,404.63,303.67
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,506.63,379.53
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,589.08,437.99
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,583.23,433.09
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,572.44,424.62
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,445.97,331.23
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,340.35,252.86
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,342.53,254.41
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,342.78,254.14
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,337.92,241.48
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,324.75,216.89
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,284.42,192.1
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,293.91,209.19
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,259.52,186.93
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,230.4,179.97
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,218.02,170.87
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,193.03,151.62
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,196.39,154.68
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,195.81,154.59
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,124.16,97.17
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,35.28,24.0
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,90.54,70.35
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,138.02,109.95
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,125.56,100.17
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,115.25,92.1
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,99.3,78.94
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,83.08,65.32
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,66.52,51.25
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,49.72,36.68
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,32.95,21.93
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,15.26,5.75
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,1.97,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,3.78,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,8.34,1.08
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,12.91,4.99
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,18.64,9.84
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,24.39,14.67
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,21.34,12.11
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,18.29,9.54
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,30.96,19.9
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,43.69,30.17
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,85.52,63.99
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,131.41,100.54
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,145.28,111.1
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,159.07,121.52
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,219.01,168.14
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,301.8,231.13
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,173.63,131.35
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,77.72,55.7
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,122.01,90.39
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,166.36,124.62
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,171.4,128.05
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,176.26,131.36
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,244.35,182.82
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,321.57,240.0
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,258.97,192.59
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,209.05,154.75
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,216.8,160.45
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,224.15,165.76
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,240.16,177.48
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,255.29,188.44
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,236.24,174.08
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,217.78,160.23
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,242.15,177.88
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,269.07,196.98
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,274.31,199.63
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,275.6,199.53
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,250.82,178.79
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,213.16,164.24
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,200.39,154.71
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,190.76,147.5
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,185.63,143.79
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,190.38,147.8
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,133.8,103.75
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,87.46,66.91
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,82.7,63.35
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,77.57,59.37
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,74.04,56.8
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,70.42,54.1
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,64.43,49.33
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,58.25,44.25
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,51.21,38.25
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,44.11,31.96
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.58,20.85
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.26,10.47
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,43.29,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,141.83,99.32
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,242.23,192.92
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,365.45,296.08
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,222.82,181.34
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,54.01,39.12
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,373.63,305.76
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,685.7,543.56
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,471.26,375.2
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,226.2,176.78
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,157.68,121.67
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,114.65,86.24
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,201.15,154.56
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,314.18,240.8
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,310.93,237.02
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,307.91,233.8
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,485.43,367.69
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,655.16,489.02
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,807.48,600.07
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,926.07,681.62
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,904.33,664.05
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,879.08,645.25
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,847.5,623.36
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,812.81,598.86
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,774.55,570.01
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,722.2,531.43
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,677.28,498.04
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,630.97,462.9
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,582.58,425.53
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,533.53,386.67
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,482.67,345.45
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,431.81,303.19
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,377.13,257.38
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,322.56,211.35
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,268.0,166.29
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,214.18,124.91
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,163.14,93.14
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,114.84,76.93
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,106.57,81.21
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,98.19,74.79
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,97.57,74.49
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,96.78,74.05
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,95.69,73.55
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,94.47,72.94
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,92.01,71.18
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,89.4,69.29
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,85.45,66.4
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,81.35,63.34
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,72.27,55.99
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,65.02,50.01
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,56.33,42.61
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,47.56,34.89
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,35.43,24.01
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,23.26,12.08
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,19.07,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,50.83,32.3
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,128.17,99.78
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,189.98,153.0
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,251.72,205.3
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,335.7,273.41
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,511.74,412.19
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,672.05,530.21
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,486.61,385.86
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,270.43,212.44
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,210.33,164.23
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,138.98,106.18
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,271.83,211.1
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,389.15,299.67
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,506.35,386.8
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,596.33,451.86
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,592.28,445.64
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,586.98,439.23
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,549.48,410.38
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,512.67,382.19
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,514.47,382.29
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,514.98,381.34
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,445.62,330.53
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,394.97,293.0
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,431.48,319.09
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,463.61,341.19
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,572.47,422.88
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,625.43,460.73
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,577.78,423.37
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,529.54,385.14
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,479.61,344.54
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,429.44,302.73
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,375.95,257.78
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,322.72,212.76
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,268.52,167.86
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,215.04,126.5
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,160.29,90.85
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,106.07,69.68
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,96.16,73.34
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,96.4,73.86
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,132.27,103.21
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,179.28,141.29
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,132.98,104.44
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,87.12,67.34
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,85.51,66.31
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,83.85,65.18
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,80.34,62.62
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,76.71,59.91
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,71.96,56.05
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,64.39,49.67
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,56.03,42.54
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,47.6,35.1
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,35.78,24.46
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,23.95,12.85
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,12.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,5.32,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,7.61,0.74
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,11.05,3.58
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,14.5,6.4
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,58.42,42.35
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,106.49,80.51
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,354.41,273.47
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,595.35,441.33
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,768.34,562.17
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,924.84,667.0
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,925.61,667.6
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,922.8,667.5
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,913.25,663.34
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,900.14,656.62
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,878.33,642.68
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,853.29,625.66
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,825.6,606.44
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,794.72,584.83
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,756.66,559.27
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,722.55,535.45
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,678.51,502.15
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,632.72,467.03
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,583.86,429.37
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,529.71,386.97
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,480.09,346.43
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,429.86,304.4
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,378.32,260.52
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,326.09,215.78
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,273.14,171.54
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,213.51,125.28
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,158.91,89.43
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,105.12,68.31
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,93.5,71.29
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,93.32,71.32
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,91.56,70.07
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,89.53,68.62
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,88.25,67.79
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,86.86,66.87
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,77.88,59.69
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,75.56,57.99
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,72.31,55.62
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,68.98,53.14
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,65.92,50.7
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,63.0,48.29
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,53.05,39.83
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.17,32.91
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.27,23.17
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,23.36,12.56
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,16.03,6.25
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,40.1,27.13
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,63.31,47.01
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,94.91,73.93
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,141.12,112.25
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,170.92,136.41
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,200.05,159.56
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,215.91,171.12
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,231.43,182.21
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,276.5,217.18
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,320.72,250.8
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,311.96,242.07
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,303.37,233.77
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,205.86,157.9
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,107.97,80.47
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,240.89,184.19
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,365.06,276.82
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,314.0,237.05
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,250.15,188.18
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,186.18,139.24
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,125.12,92.07
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,92.26,66.63
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,59.98,41.45
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,63.9,44.5
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,67.78,47.49
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,60.73,41.99
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,53.7,36.51
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,47.08,31.34
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,40.49,26.19
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,43.58,28.62
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.67,31.06
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,55.11,37.7
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,63.5,44.3
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,50.43,34.19
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,37.16,23.84
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,50.32,34.37
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,63.48,44.94
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,57.19,42.14
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,50.92,37.1
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,73.7,56.23
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,94.79,73.94
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,92.81,72.64
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,90.77,71.33
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,99.92,79.29
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,108.39,86.71
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,95.42,76.06
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,82.33,65.21
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,68.79,53.82
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,55.12,42.14
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,43.03,31.72
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,30.58,20.79
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,19.44,10.88
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,8.34,0.95
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.16,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,45.13,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,142.54,101.95
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,236.09,187.79
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,333.29,268.99
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,439.37,352.28
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,529.44,419.57
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,322.05,258.04
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,81.48,61.22
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,305.39,244.17
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,526.68,408.33
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,697.73,528.06
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,858.38,632.28
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,883.74,643.03
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,905.96,653.67
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,919.6,661.2
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,929.77,666.79
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,775.41,562.23
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,588.97,431.73
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,480.66,355.61
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,357.73,265.96
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,241.47,180.69
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,126.79,93.6
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,211.53,158.36
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,294.87,219.61
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,459.59,339.42
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,589.92,428.6
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,592.05,428.81
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,588.16,425.44
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,525.63,379.84
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,469.78,339.41
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,371.71,270.67
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,287.87,211.8
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,315.37,223.42
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,326.5,216.16
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,290.58,193.92
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,284.95,198.68
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,205.74,133.96
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,115.42,75.44
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,134.66,104.97
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,189.26,149.0
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,173.09,136.33
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,158.15,124.73
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,123.27,96.75
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,86.58,66.88
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,54.16,40.1
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,20.63,11.91
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,17.93,9.71
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,15.24,7.48
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,12.93,5.53
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,10.64,3.55
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,8.35,1.57
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.06,0.0
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,3.78,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.51,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.1,1.79
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,13.67,5.74
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,19.41,10.63
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,25.16,15.49
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,32.47,21.58
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,39.79,27.6
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,45.21,31.98
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,50.65,36.32
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,185.18,146.84
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,323.83,255.85
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,352.13,275.81
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,379.51,295.18
