Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,424.29,328.44
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,491.35,377.29
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,453.23,346.82
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,439.06,334.39
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,452.34,343.51
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,464.53,351.71
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,421.27,318.2
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,380.36,286.6
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,572.12,429.81
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,724.35,536.91
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,614.52,454.6
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,516.35,381.59
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,599.44,444.8
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,634.35,469.38
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,499.02,367.76
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,395.24,291.07
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,426.69,311.08
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,436.15,308.29
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,368.35,259.26
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,346.75,248.88
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,316.48,224.76
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,284.62,200.15
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,244.38,169.55
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,181.42,129.88
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,124.22,96.76
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,94.09,72.5
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,92.46,71.38
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,81.31,62.38
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,79.63,61.32
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,77.82,60.15
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,75.16,58.14
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,72.35,56.0
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,69.17,53.65
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,60.86,46.86
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,56.21,43.02
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,51.46,39.0
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,45.63,33.99
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,39.78,28.77
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,30.93,20.75
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,22.03,12.07
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,27.07,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,80.41,56.41
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,129.34,102.65
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,177.04,144.57
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,216.7,177.98
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,255.19,209.27
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,542.11,439.68
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,808.12,630.8
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,850.5,654.1
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,890.76,677.58
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,806.35,617.22
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,665.58,513.88
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,610.96,470.8
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,528.24,406.55
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,647.72,494.07
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,762.45,573.76
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,723.1,543.11
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,704.08,527.28
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,848.82,633.92
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,930.29,688.24
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,796.26,591.63
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,614.04,455.77
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,746.15,556.4
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,811.61,604.51
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,770.7,575.67
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,727.38,543.81
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,682.74,510.13
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,636.37,474.44
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,525.93,390.12
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,437.95,324.06
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,407.09,301.2
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,378.22,279.49
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,366.21,269.11
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,350.94,255.76
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,319.74,232.19
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,290.54,210.86
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,247.25,181.86
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,228.58,171.5
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,134.67,105.32
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,87.99,67.52
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,88.38,68.07
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,88.74,68.56
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,106.29,83.46
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,131.33,104.61
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,122.09,97.26
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,112.22,89.4
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,102.16,81.48
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,91.55,72.96
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,81.49,64.62
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,71.0,55.76
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,59.94,46.3
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,48.56,36.31
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,36.38,25.39
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,24.14,13.85
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,12.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,101.95,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,279.95,208.65
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,382.88,308.5
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,493.11,399.93
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,305.55,252.09
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,84.17,64.59
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,194.25,157.64
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,313.96,254.5
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,333.58,267.76
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,351.77,279.98
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,391.71,309.48
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,430.56,337.56
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,486.05,378.36
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,540.19,417.29
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,535.01,411.15
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,528.58,404.5
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,529.75,403.23
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,529.87,401.26
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,572.05,432.03
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,611.03,459.92
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,536.65,402.98
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,450.11,337.41
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,544.67,407.92
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,624.61,465.62
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,599.83,446.76
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,570.88,425.36
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,619.22,464.52
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,635.31,477.46
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,568.27,423.6
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,518.14,383.7
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,477.46,351.74
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,443.22,323.64
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,369.15,269.84
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,331.81,245.66
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,300.92,216.13
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,268.35,184.57
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,242.89,172.55
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,235.24,175.16
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,190.31,150.41
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,130.53,102.51
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,154.73,122.61
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,179.64,143.22
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,170.43,136.06
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,168.05,134.53
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,124.51,99.03
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,90.1,70.68
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,85.34,67.1
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,80.32,63.23
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,69.59,54.37
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,58.18,44.77
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,51.55,39.09
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,44.85,33.13
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.59,23.03
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.34,14.08
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.21,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,44.26,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,136.2,99.28
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,209.33,168.61
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,284.12,233.34
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,350.31,289.05
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,418.67,344.38
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,523.22,425.52
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,605.96,487.5
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,747.98,589.71
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,881.01,680.43
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,908.83,696.88
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,940.57,716.64
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,964.22,729.37
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,984.48,739.82
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,993.68,743.94
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,985.17,736.34
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,982.87,732.2
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,976.88,725.72
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,826.66,619.16
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,625.83,469.39
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,581.83,435.75
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,539.14,402.42
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,653.8,487.48
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,749.24,555.79
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,766.32,570.12
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,753.48,562.98
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,707.02,527.54
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,658.8,490.25
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,608.75,450.88
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,557.68,409.68
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,504.25,365.55
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,450.03,319.73
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,395.87,277.59
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,367.64,257.75
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,297.61,195.22
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,226.3,131.47
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,170.47,94.18
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,115.83,71.4
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,96.15,73.42
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,95.54,73.25
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,93.91,72.09
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,82.74,63.1
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,84.81,65.15
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,87.21,67.49
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,78.41,60.39
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,68.93,52.68
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,69.27,53.29
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,64.48,49.53
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,60.25,46.18
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,55.96,42.68
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,49.49,37.24
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,42.96,31.52
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,34.13,23.52
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.3,14.94
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.5,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,114.05,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,305.57,228.33
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,417.77,335.98
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,537.63,434.88
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,620.77,500.98
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,705.75,565.15
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,768.2,608.63
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,824.27,645.59
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,871.36,673.81
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,916.28,699.58
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,948.26,717.93
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,977.23,734.15
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,982.97,734.73
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,998.32,742.06
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,1005.55,744.76
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,1009.09,745.25
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,1004.82,739.35
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,996.79,731.24
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,982.53,720.33
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,964.55,707.19
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,940.6,689.24
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,913.12,669.13
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,880.09,646.44
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,843.88,621.65
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,803.82,593.05
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,760.99,560.86
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,714.06,526.1
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,665.31,489.28
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,614.07,449.9
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,561.83,408.67
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,507.77,364.8
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,452.89,319.14
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,396.63,271.57
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,340.09,223.27
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,282.56,174.91
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,225.35,129.64
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,169.31,92.31
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,114.62,69.54
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,93.48,71.01
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,92.75,70.6
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,91.48,69.75
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,90.02,68.75
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,79.1,60.12
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,77.51,59.14
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,75.02,57.29
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,72.4,55.33
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,69.52,53.25
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,66.58,51.08
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,57.45,43.59
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,53.33,40.25
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,47.46,35.34
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,41.58,30.21
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,33.45,22.86
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,25.37,15.0
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.51,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,91.12,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,255.57,188.9
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,365.33,290.87
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,480.84,384.12
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,564.31,448.68
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,649.54,511.28
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,714.52,554.97
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,779.02,596.22
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,826.7,623.66
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,872.51,648.99
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,906.65,668.69
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,931.72,682.4
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,729.17,542.64
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,474.29,355.58
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,490.06,367.11
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,504.51,375.99
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,498.51,369.55
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,469.7,347.48
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,593.13,435.96
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,707.4,513.83
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,698.65,505.67
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,687.89,497.29
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,692.63,501.02
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,700.73,506.54
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,606.9,439.32
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,523.16,378.92
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,559.51,405.54
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,582.58,421.08
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,526.39,380.33
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,475.75,343.85
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,467.39,335.19
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,447.48,313.08
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,349.51,244.57
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,321.74,232.76
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,274.09,183.24
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,228.06,131.93
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,173.22,95.46
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,119.39,72.47
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,97.69,73.92
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,96.94,73.66
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,86.47,65.36
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,86.14,65.28
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,84.67,64.42
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,83.07,63.45
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,80.26,61.36
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,77.28,59.13
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,68.24,51.94
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,65.0,49.52
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,61.12,46.41
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,57.23,43.2
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,51.22,38.23
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,45.18,33.01
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,36.06,24.85
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,26.9,16.14
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.64,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,77.75,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,229.97,166.58
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,330.32,259.01
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,438.37,346.17
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,533.91,419.61
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,627.84,488.56
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,692.96,534.28
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,757.64,578.28
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,808.11,610.59
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,856.86,640.95
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,891.36,662.22
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,916.57,677.34
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,936.51,688.22
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,953.12,696.99
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,963.08,701.94
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,969.46,704.77
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,967.26,700.85
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,961.37,694.81
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,858.08,623.99
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,723.8,528.04
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,825.29,600.8
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,870.55,630.72
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,714.15,519.67
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,530.69,386.05
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,657.74,481.22
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,735.04,536.87
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,690.36,503.69
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,644.01,469.49
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,539.92,392.55
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,459.87,333.87
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,461.4,332.66
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,442.7,311.91
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,389.75,267.96
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,337.06,223.84
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,283.71,179.73
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,231.12,138.54
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,180.11,104.41
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,130.98,82.81
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,145.73,112.86
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,195.86,153.28
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,147.73,115.12
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,102.18,78.6
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,118.96,92.78
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,155.44,122.99
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,142.55,112.82
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,130.36,103.24
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,119.95,95.23
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,109.13,86.74
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,89.08,70.19
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,69.58,53.85
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,60.75,46.41
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,51.79,38.62
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,39.8,28.01
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,27.68,16.83
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,14.11,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,70.47,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,214.6,156.96
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,310.93,246.5
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,414.29,330.37
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,498.88,395.08
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,595.42,464.69
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,661.01,511.05
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,726.15,555.73
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,778.42,589.08
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,829.04,620.49
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,864.34,642.42
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,897.05,662.61
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,919.41,675.15
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,931.59,681.13
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,942.75,687.46
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,950.37,691.63
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,950.28,689.59
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,946.53,685.38
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,935.2,677.77
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,920.26,667.95
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,885.44,643.85
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,862.09,627.45
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,832.49,607.73
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,799.86,585.97
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,762.86,559.42
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,723.28,530.16
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,680.07,498.59
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,635.28,465.15
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,587.72,428.84
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,539.51,391.01
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,489.83,350.95
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,439.52,309.37
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,387.62,265.77
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,335.51,221.56
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,282.76,177.5
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,230.42,136.22
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,173.61,98.18
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,127.06,78.89
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,105.36,80.14
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,105.84,80.9
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,97.52,74.36
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,97.85,74.84
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,126.87,98.86
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,159.17,125.58
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,124.11,97.39
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,91.5,70.9
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,87.68,68.17
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,83.71,65.24
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,75.46,58.5
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,68.95,53.11
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,60.44,46.06
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,51.81,38.65
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,39.83,28.04
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,27.7,16.9
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,14.13,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,89.05,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,251.14,183.61
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,351.31,278.07
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,466.82,372.07
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,551.63,438.28
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,638.43,502.9
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,701.03,546.61
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,763.22,588.4
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,810.4,618.37
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,855.85,646.52
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,883.08,661.38
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,913.87,678.59
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,934.39,688.83
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,951.63,697.02
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,961.27,701.28
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,967.34,703.43
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,950.78,689.76
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,944.69,683.29
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,933.08,674.68
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,917.9,663.95
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,896.43,647.99
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,871.58,630.01
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,841.3,609.82
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,807.95,587.61
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,771.24,562.16
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,731.76,533.15
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,687.51,501.03
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,641.54,466.95
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,593.16,430.45
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,543.89,392.18
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,492.92,351.39
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,441.16,308.87
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,387.95,264.37
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,334.55,219.21
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,280.21,173.89
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,226.15,131.22
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,194.46,121.07
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,219.02,155.82
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,137.0,105.06
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,95.36,72.05
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,85.25,64.1
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,85.44,64.44
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,84.33,63.87
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,83.11,63.22
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,82.18,62.69
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,74.92,56.92
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,72.01,54.85
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,69.02,52.67
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,65.99,50.29
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,63.05,47.91
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,56.26,42.23
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,46.95,34.22
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.05,25.48
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.17,16.35
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,13.68,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,55.56,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,163.29,118.09
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,278.07,220.58
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,378.9,305.3
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,462.71,373.09
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,549.89,439.98
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,615.18,487.45
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,691.53,541.26
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,495.89,391.12
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,279.46,218.27
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,375.4,292.67
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,447.58,346.63
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,279.59,216.33
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,131.62,98.47
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,306.45,234.94
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,492.54,372.46
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,733.63,549.53
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,928.89,682.93
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,910.87,668.3
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,898.64,659.3
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,877.34,644.6
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,852.8,627.84
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,824.75,607.99
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,793.61,585.61
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,756.88,557.9
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,717.71,528.25
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,675.32,496.91
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,631.42,463.86
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,564.12,411.65
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,518.27,375.43
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,477.19,344.21
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,437.51,313.56
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,391.41,277.54
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,354.51,247.54
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,326.39,225.25
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,288.84,197.49
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,251.56,171.78
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,215.07,151.85
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,165.49,127.75
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,144.37,111.32
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,132.02,101.74
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,120.61,92.85
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,119.59,92.5
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,117.65,91.41
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,124.49,97.31
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,135.77,106.86
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,118.88,93.57
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,97.56,76.43
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,89.55,70.15
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,81.29,63.49
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,70.86,54.77
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,59.16,44.7
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,44.4,31.7
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,29.48,18.25
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,15.26,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,52.49,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,156.91,113.18
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,248.05,196.96
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,363.71,292.18
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,427.3,343.98
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,493.06,395.25
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,379.08,303.84
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,236.34,187.45
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,263.62,208.18
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,290.09,227.45
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,407.99,318.5
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,502.66,389.31
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,603.57,461.68
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,678.57,513.83
