Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,741.46,556.32
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,779.0,581.18
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,794.45,588.95
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,806.78,594.73
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,809.98,594.99
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,809.93,593.2
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,791.22,577.73
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,770.17,560.92
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,749.96,546.09
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,727.3,529.55
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,697.04,507.0
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,665.01,483.14
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,629.74,457.6
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,593.59,431.14
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,557.36,404.39
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,521.19,377.14
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,480.2,345.97
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,439.77,314.61
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,383.42,274.06
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,344.92,248.17
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,318.58,222.62
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,277.46,185.37
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,234.0,156.23
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,194.41,135.41
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,152.86,117.78
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,121.78,93.28
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,120.43,92.46
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,118.73,91.35
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,117.64,90.92
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,115.91,89.99
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,111.11,86.38
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,106.02,82.53
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,100.39,78.36
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,94.55,73.95
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,86.22,67.23
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,77.62,60.14
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,67.53,51.74
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,57.44,43.08
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,43.58,30.96
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,29.58,18.38
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,15.15,0.25
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,58.55,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,171.6,123.66
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,287.54,227.91
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,391.3,315.27
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,484.79,390.35
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,591.55,471.98
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,658.49,520.17
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,725.09,566.35
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,783.42,605.02
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,840.27,641.58
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,874.77,662.64
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,906.69,681.78
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,924.71,690.27
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,946.28,701.23
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,956.05,705.42
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,962.28,707.47
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,960.76,703.49
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,941.54,688.06
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,930.12,679.19
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,915.15,668.07
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,893.47,651.64
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,868.46,633.18
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,838.5,612.54
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,805.49,589.89
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,731.02,532.68
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,642.59,465.84
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,653.49,476.31
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,638.46,466.62
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,590.71,429.07
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,542.29,390.37
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,492.31,350.37
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,441.66,308.82
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,372.38,259.82
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,350.23,249.76
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,293.31,196.29
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,231.86,136.54
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,193.48,118.11
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,191.46,131.94
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,173.32,133.48
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,186.6,144.23
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,160.24,123.71
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,144.35,111.43
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,146.59,113.79
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,155.19,121.28
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,144.82,113.3
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,133.94,104.9
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,119.52,93.71
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,104.22,81.62
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,92.42,72.24
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,80.22,62.32
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,67.84,52.0
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,55.16,41.17
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,41.79,29.42
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,28.22,17.23
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,14.45,0.43
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,50.55,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,154.92,110.81
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,249.51,198.04
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,369.59,297.86
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,232.54,188.41
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,93.9,71.85
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,104.41,80.41
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,115.06,88.77
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,115.29,88.38
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,116.35,88.64
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,176.72,136.77
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,260.23,201.45
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,298.26,229.53
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,335.31,256.44
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,318.72,242.03
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,302.93,228.52
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,354.0,265.71
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,403.13,300.45
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,425.13,315.6
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,445.75,329.74
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,442.85,326.1
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,439.64,322.41
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,521.1,381.03
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,579.77,422.29
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,532.36,387.04
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,487.44,354.01
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,439.43,319.88
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,399.48,291.2
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,419.94,305.99
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,429.02,312.06
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,391.8,284.94
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,368.33,267.87
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,357.44,251.38
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,338.43,222.6
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,285.18,178.34
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,232.26,136.53
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,178.71,99.56
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,126.01,74.5
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,98.06,73.84
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,87.23,65.3
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,86.85,65.16
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,86.34,64.94
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,85.29,64.41
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,84.12,63.81
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,82.36,62.59
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,74.24,56.14
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,71.32,54.05
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,68.31,51.86
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,63.95,48.48
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,59.53,44.95
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,53.71,40.1
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,47.87,35.03
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,36.88,25.33
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.03,17.11
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.09,0.68
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,31.18,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,98.06,67.87
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,202.8,159.49
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,292.82,235.69
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,306.26,247.48
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,319.51,257.86
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,380.71,305.82
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,442.2,352.36
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,607.52,477.96
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,753.21,582.21
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,804.44,616.05
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,842.8,640.96
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,879.39,663.2
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,912.64,682.96
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,925.83,688.47
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,935.61,691.9
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,935.05,689.28
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,939.32,690.11
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,928.97,681.99
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,915.03,671.69
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,882.69,648.15
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,862.2,632.8
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,833.84,612.85
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,802.36,590.87
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,767.24,565.03
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,729.25,536.09
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,685.66,503.35
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,640.4,468.83
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,593.38,432.5
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,545.41,394.53
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,495.05,353.78
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,443.99,311.53
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,391.53,266.87
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,338.79,221.75
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,285.58,177.37
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,232.64,135.47
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,179.51,99.05
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,127.37,74.44
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,98.57,73.73
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,87.83,65.47
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,87.46,65.35
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,86.98,65.14
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,85.98,64.67
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,84.86,64.11
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,82.5,62.41
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,73.81,55.51
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,70.85,53.41
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,67.8,51.19
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,63.11,47.56
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,58.31,43.73
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,52.41,38.82
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,46.47,33.7
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,37.88,26.11
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.46,16.68
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,13.77,0.89
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,58.83,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,172.85,123.83
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,289.92,229.98
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,395.34,319.02
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,490.24,395.39
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,598.33,478.23
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,665.4,526.59
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,732.1,572.83
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,790.45,611.64
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,847.31,648.31
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,882.53,668.88
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,908.62,682.98
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,934.0,696.78
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,956.11,708.31
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,966.0,712.88
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,972.32,715.3
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,957.21,702.48
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,952.73,697.09
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,940.84,686.65
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,925.38,674.08
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,904.52,658.33
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,880.22,640.45
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,850.02,619.81
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,816.71,597.09
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,778.51,571.02
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,737.69,541.29
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,693.89,508.84
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,648.31,474.48
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,599.66,436.2
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,550.17,396.48
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,499.07,355.36
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,447.23,312.65
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,394.12,268.13
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,340.65,222.87
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,286.26,177.44
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,232.12,134.47
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,179.15,98.26
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,127.7,74.2
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,98.05,73.34
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,87.47,65.2
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,87.06,65.04
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,86.53,64.79
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,85.18,64.03
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,83.69,63.16
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,81.9,61.93
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,73.84,55.54
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,70.87,53.43
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,67.82,51.21
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,64.12,48.29
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,60.4,45.28
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,54.2,40.25
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,47.95,34.95
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,36.97,25.37
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.09,17.22
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.11,1.36
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,76.58,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,228.23,164.59
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,331.11,263.15
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,442.23,355.2
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,547.96,438.8
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,652.99,517.97
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,717.07,563.13
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,780.72,606.2
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,834.99,641.3
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,882.28,670.59
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,914.83,688.91
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,944.52,705.11
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,966.88,716.23
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,972.81,716.48
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,980.72,719.44
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,985.08,720.2
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,983.1,715.86
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,977.45,709.36
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,963.83,697.58
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,946.59,683.69
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,924.35,667.03
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,898.61,648.27
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,866.94,626.75
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,832.13,603.2
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,793.14,575.67
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,751.44,545.08
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,705.97,511.74
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,658.66,476.43
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,608.8,438.67
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,557.95,399.19
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,505.33,357.35
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,451.87,313.78
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,397.18,267.8
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,342.13,221.16
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,285.99,174.72
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,230.08,130.67
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,174.63,92.62
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,120.05,66.64
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,88.19,65.14
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,87.61,64.99
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,86.26,64.07
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,84.71,63.01
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,82.85,61.84
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,80.82,60.53
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,69.94,51.88
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,67.53,50.12
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,64.88,48.25
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,62.17,46.29
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,58.11,43.18
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,49.89,36.47
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,45.04,32.54
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,40.21,28.45
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,33.21,22.24
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,26.28,15.78
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.89,1.01
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,68.21,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,210.81,150.24
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,311.11,245.89
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,419.41,335.96
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,504.84,403.69
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,603.11,477.91
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,670.39,525.05
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,737.36,569.85
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,634.28,491.53
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,508.68,393.72
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,711.33,543.62
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,905.23,672.02
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,921.67,676.6
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,942.72,685.8
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,953.71,688.63
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,961.16,689.15
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,961.74,684.59
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,958.62,677.85
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,933.05,658.59
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,918.69,646.69
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,899.45,630.43
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,876.74,612.2
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,847.2,594.39
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,814.54,574.56
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,775.77,549.76
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,734.52,521.68
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,691.58,492.84
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,646.95,461.82
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,600.0,428.1
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,552.2,392.5
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,501.79,353.56
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,450.74,312.92
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,398.67,269.88
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,346.24,226.02
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,292.74,182.17
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,239.62,140.58
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,186.86,104.48
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,125.76,72.44
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,94.37,70.42
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,94.57,70.77
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,94.73,71.08
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,94.82,71.34
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,93.52,70.66
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,84.8,63.98
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,83.96,63.53
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,83.13,63.09
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,77.66,58.97
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,71.89,54.54
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,70.43,53.63
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,69.2,52.83
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,59.19,44.52
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.49,37.93
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,40.74,28.54
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,29.94,18.78
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.13,2.42
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,50.38,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,152.38,107.54
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,246.87,195.21
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,366.04,292.9
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,452.34,362.28
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,542.33,430.7
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,608.39,477.88
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,685.31,530.96
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,742.77,568.52
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,798.68,604.02
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,836.64,626.51
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,872.12,646.98
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,899.19,660.72
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,923.23,672.37
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,704.09,520.19
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,421.52,313.8
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,441.26,328.04
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,459.91,339.76
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,581.95,427.09
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,695.18,504.66
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,687.17,497.73
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,677.21,490.47
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,761.36,552.96
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,810.28,589.85
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,674.44,490.0
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,534.82,387.37
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,498.65,362.11
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,464.22,337.39
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,491.28,356.95
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,510.22,368.94
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,346.58,252.05
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,226.9,166.17
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,285.74,201.57
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,343.09,228.22
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,298.98,200.63
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,291.12,204.86
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,259.24,181.63
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,226.39,161.41
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,221.09,171.92
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,214.03,166.72
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,142.07,110.02
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,91.18,69.3
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,90.08,68.67
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,88.85,67.88
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,79.04,60.06
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,75.96,57.75
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,73.13,55.75
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,70.22,53.64
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,65.33,49.82
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,60.3,45.78
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,54.13,40.64
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,47.9,35.24
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,39.0,27.35
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.19,17.55
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.14,2.17
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,72.25,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,216.81,154.31
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,315.44,249.73
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,421.58,337.01
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,513.22,408.27
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,602.43,474.08
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,666.94,519.29
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,731.17,562.51
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,782.33,595.08
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,832.0,625.76
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,866.77,644.86
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,892.84,657.9
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,740.03,550.0
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,534.42,399.03
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,507.19,378.11
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,479.16,355.6
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,742.3,545.28
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,935.47,669.26
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,744.18,537.47
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,484.01,351.75
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,722.04,523.11
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,868.16,618.25
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,768.25,547.27
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,645.12,459.64
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,708.48,506.82
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,731.63,524.28
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,688.18,493.08
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,643.0,460.51
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,531.85,379.34
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,440.11,313.14
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,437.89,310.97
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,419.02,296.0
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,383.08,263.63
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,341.3,221.75
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,287.66,177.62
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,234.26,135.61
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,183.43,101.28
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,125.44,71.56
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,140.61,106.62
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,215.57,165.17
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,143.21,109.01
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,92.26,68.97
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,91.2,68.53
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,82.95,62.23
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,81.25,61.08
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,79.46,59.86
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,76.44,57.74
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,73.33,55.51
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,69.21,52.4
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,65.04,49.15
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,58.32,43.71
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,49.01,35.86
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.53,27.55
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.08,18.93
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.17,2.85
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,61.65,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,195.45,137.63
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,295.31,233.81
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,402.08,322.9
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,486.76,390.36
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,584.04,464.09
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,651.39,511.95
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,718.52,557.64
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,771.34,590.53
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,822.63,621.26
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,859.37,641.4
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,893.6,659.37
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,917.01,669.77
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,930.68,673.71
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,942.39,676.94
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,950.6,677.97
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,951.15,674.28
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,948.06,668.52
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,937.86,660.44
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,909.55,641.24
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,890.28,627.29
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,867.6,611.23
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,838.59,592.98
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,806.5,572.72
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,771.55,549.51
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,733.7,522.94
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,690.56,492.81
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,645.67,460.71
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,597.8,425.64
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,549.19,388.96
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,441.16,311.77
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,381.09,271.25
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,382.6,269.66
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,368.12,254.69
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,300.81,196.04
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,237.5,138.17
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,183.52,100.68
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,129.95,73.81
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,96.49,71.53
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,96.08,71.4
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,85.26,62.97
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,84.69,62.7
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,83.58,62.13
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,82.35,61.49
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,79.91,59.74
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,77.33,57.86
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,68.68,51.13
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,65.87,49.13
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,61.48,45.77
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,56.98,42.22
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,51.39,37.72
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,45.78,33.0
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,37.55,25.77
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,29.28,18.2
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,13.82,2.21
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,71.4,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,213.07,149.86
