Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,315.83,250.45
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,425.09,341.21
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,518.9,415.91
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,610.14,485.24
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,675.36,531.82
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,740.33,576.32
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,790.41,607.41
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,838.92,636.38
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,873.84,656.22
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,900.01,669.84
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,922.96,681.53
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,942.69,691.05
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,953.44,696.1
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,960.66,699.05
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,960.69,696.07
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,942.94,681.76
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,931.49,672.21
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,916.54,660.48
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,896.71,645.72
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,873.45,628.88
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,844.29,609.49
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,812.01,588.04
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,776.75,563.37
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,738.58,535.13
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,694.78,503.48
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,649.2,469.84
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,601.42,433.79
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,552.65,396.0
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,501.95,355.67
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,450.46,313.66
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,397.25,269.54
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,343.73,224.6
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,289.7,179.6
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,235.9,136.81
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,184.32,101.4
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,134.87,77.75
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,133.11,100.73
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,197.71,151.89
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,140.46,107.15
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,90.72,67.82
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,114.99,87.73
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,152.49,118.25
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,114.16,87.76
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,77.75,58.47
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,74.66,56.3
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,71.46,54.0
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,67.28,50.81
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,63.03,47.48
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,56.6,42.18
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,50.1,36.62
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.68,26.71
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,29.53,18.41
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,14.85,2.93
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,66.85,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,204.46,142.56
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,307.44,243.61
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,416.07,334.42
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,518.18,415.77
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,620.17,493.3
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,685.69,540.05
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,750.91,584.72
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,807.21,621.39
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,856.22,651.89
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,890.39,671.21
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,921.82,688.4
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,945.83,700.69
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,966.61,710.83
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,962.1,704.04
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,967.38,704.08
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,966.89,700.76
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,962.79,695.31
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,950.25,685.98
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,934.14,674.54
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,913.04,658.94
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,888.48,641.22
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,858.0,620.96
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,824.38,598.61
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,785.2,571.28
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,743.47,540.7
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,699.4,508.6
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,653.51,474.52
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,604.88,436.87
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,555.42,397.76
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,504.51,357.33
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,452.8,315.21
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,399.57,271.12
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,346.11,226.27
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,291.81,181.08
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,237.79,138.12
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,183.54,100.16
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,130.16,73.28
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,94.92,70.52
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,94.43,70.45
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,121.36,92.1
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,176.46,135.95
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,125.5,96.04
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,81.24,60.86
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,79.96,60.07
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,72.61,54.29
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,69.6,52.14
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,66.5,49.88
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,63.39,47.58
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,60.34,45.23
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,54.16,40.13
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,47.91,34.79
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,39.36,27.28
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,28.88,17.9
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.51,2.85
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,64.17,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,198.46,136.83
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,304.22,239.98
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,415.21,331.95
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,519.25,414.06
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,623.42,492.5
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,688.86,538.65
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,754.02,582.82
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,814.4,622.0
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,868.24,655.52
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,753.66,572.64
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,608.62,463.38
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,817.55,613.07
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,966.29,708.27
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,902.33,661.91
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,797.72,586.12
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,731.0,537.26
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,686.98,502.89
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,726.43,531.05
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,779.93,567.43
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,857.05,622.98
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,893.62,646.06
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,789.99,572.9
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,660.83,478.19
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,667.6,483.82
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,671.56,486.45
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,621.94,450.9
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,575.9,417.68
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,548.73,397.6
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,520.42,376.09
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,477.64,344.55
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,437.92,315.02
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,385.02,276.37
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,354.87,255.05
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,300.19,202.52
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,240.15,142.82
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,187.6,105.63
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,136.21,79.42
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,139.71,107.28
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,215.57,167.88
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,206.11,160.68
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,196.09,153.16
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,184.15,144.38
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,171.64,135.07
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,148.42,116.74
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,131.31,103.23
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,119.18,93.85
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,106.49,83.86
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,94.53,74.17
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,82.16,63.97
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,69.57,53.5
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,56.66,42.49
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,43.63,31.13
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,30.41,19.34
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,15.59,3.66
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.29,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,12.18,2.88
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,25.32,14.67
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,40.86,27.82
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,59.86,43.73
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,78.06,58.79
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,98.56,75.61
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,118.79,91.94
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,198.26,156.17
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,261.93,206.2
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,376.66,295.71
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,468.11,365.1
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,507.68,392.69
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,545.9,419.08
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,570.29,435.42
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,592.96,450.49
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,630.5,474.74
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,641.91,480.56
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,712.06,531.7
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,795.29,589.98
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,695.73,515.63
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,601.28,445.02
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,632.15,466.95
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,643.7,474.71
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,523.33,387.09
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,415.7,307.59
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,254.06,188.89
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,99.36,71.52
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,90.29,64.52
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,81.3,57.48
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,112.6,81.53
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,142.74,104.45
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,122.13,88.77
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,102.05,73.55
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,163.01,120.13
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,218.28,161.87
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,182.57,135.22
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,147.4,108.96
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,128.09,98.96
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,109.23,83.94
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,143.07,111.56
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,174.12,136.81
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,147.26,115.71
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,119.5,93.66
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,115.52,90.73
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,111.42,87.69
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,100.44,79.05
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,89.36,70.21
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,76.56,59.65
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,63.65,48.83
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,51.32,38.42
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,38.88,27.71
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,27.9,18.05
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,16.76,8.21
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,8.35,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,29.08,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,86.74,55.93
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,180.29,140.9
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,257.05,206.39
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,331.21,267.85
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,432.01,347.06
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,395.12,316.63
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,353.74,282.55
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,484.38,383.02
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,620.74,482.17
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,584.11,450.92
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,568.85,435.89
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,766.36,579.51
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,943.51,694.63
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,705.49,526.79
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,394.64,295.56
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,511.03,381.5
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,599.6,443.52
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,585.73,430.84
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,571.17,418.42
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,757.99,554.12
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,874.46,632.92
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,803.28,581.34
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,710.98,513.59
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,705.47,509.76
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,695.65,502.28
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,680.24,494.11
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,643.31,469.7
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,570.88,413.57
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,513.39,369.28
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,483.98,346.23
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,449.02,315.22
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,397.65,272.48
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,346.16,229.16
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,293.82,185.46
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,241.79,143.86
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,181.53,100.9
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,129.16,73.53
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,93.18,69.69
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,93.39,70.2
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,114.24,87.12
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,145.83,112.61
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,144.14,111.74
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,142.3,110.83
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,112.41,86.98
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,78.14,59.26
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,75.1,57.12
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,71.94,54.83
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,67.81,51.67
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,63.6,48.35
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,57.22,43.07
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,48.44,35.56
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.29,27.45
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.17,19.08
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.2,3.55
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,74.92,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,216.07,144.96
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,322.9,253.7
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,439.59,348.78
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,532.87,421.36
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,628.78,492.09
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,692.96,535.89
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,756.96,577.52
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,739.21,561.64
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,703.72,534.1
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,745.19,560.07
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,784.88,583.57
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,779.85,575.16
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,770.5,563.78
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,884.32,639.61
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,959.11,684.61
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,958.08,680.27
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,953.45,674.66
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,941.28,664.56
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,925.57,652.49
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,904.49,637.23
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,879.99,620.01
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,850.46,600.95
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,817.78,579.91
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,779.13,553.81
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,737.95,524.64
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,694.47,494.2
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,649.2,461.81
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,601.43,425.97
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,552.78,388.64
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,502.46,350.09
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,451.34,309.74
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,398.43,267.07
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,345.31,223.49
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,291.76,179.66
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,238.43,137.75
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,187.28,102.82
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,128.84,71.92
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,92.25,67.83
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,92.42,68.16
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,92.34,68.27
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,92.13,68.3
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,90.78,67.58
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,89.28,66.74
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,80.29,59.75
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,78.18,58.28
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,90.25,68.45
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,99.72,76.55
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,88.91,68.1
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,77.59,59.07
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,66.59,50.19
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,55.79,41.2
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,42.95,30.22
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,29.93,18.8
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,15.3,3.61
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,48.57,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,141.37,92.01
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,258.49,202.34
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,355.76,283.94
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,437.62,349.65
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,522.63,414.16
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,588.45,461.01
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,654.97,506.03
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,708.04,538.3
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,772.06,576.41
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,811.86,597.56
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,849.2,616.33
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,876.03,628.15
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,899.85,637.72
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,914.73,644.99
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,926.24,650.36
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,928.31,649.47
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,926.85,646.67
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,705.16,500.64
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,439.08,314.97
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,443.11,318.81
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,446.37,320.5
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,561.82,401.52
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,661.44,468.66
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,618.93,438.6
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,573.08,407.09
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,572.16,406.6
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,563.2,400.08
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,557.05,395.41
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,538.51,381.46
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,367.92,263.16
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,237.51,171.7
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,152.9,109.95
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,67.29,45.92
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,70.3,48.44
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,73.3,50.9
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,148.42,107.62
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,213.7,156.39
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,199.64,153.67
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,205.36,158.83
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,204.11,158.22
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,202.4,157.31
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,188.61,147.15
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,174.38,136.57
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,157.0,123.09
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,139.09,109.06
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,124.45,97.72
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,109.47,85.93
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,95.62,74.89
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,83.32,64.92
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,68.81,52.85
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,54.24,40.45
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,39.34,27.54
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,24.26,14.34
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,12.19,1.82
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,66.93,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,197.11,127.86
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,303.09,238.08
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,409.95,327.39
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,503.18,401.23
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,594.21,469.75
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,660.35,516.57
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,726.34,561.27
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,778.56,594.58
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,829.32,625.88
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,864.89,646.09
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,891.49,660.05
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,745.96,556.53
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,547.44,410.11
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,776.61,576.48
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,955.75,693.5
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,832.76,606.87
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,686.28,500.58
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,831.11,604.86
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,915.67,660.82
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,896.18,645.61
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,873.26,629.18
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,844.44,610.2
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,812.52,589.17
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,777.27,564.69
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,739.14,536.72
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,696.07,505.55
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,651.16,472.41
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,603.43,435.74
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,554.84,397.56
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,504.37,357.72
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,453.18,316.25
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,385.3,267.38
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,361.19,254.0
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,308.91,204.88
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,241.29,141.77
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,191.06,107.14
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,134.84,77.31
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,98.1,73.3
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,98.56,74.02
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,98.48,74.15
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,98.28,74.19
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,123.08,94.53
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,174.96,136.59
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,121.29,93.82
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,84.04,63.85
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,80.94,61.71
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,77.73,59.41
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,73.14,55.8
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,68.45,52.01
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,58.69,44.03
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,50.98,37.54
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,40.96,28.77
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,30.87,19.66
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.57,3.85
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,60.54,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,184.55,116.93
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,290.03,226.02
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,395.11,312.92
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,480.82,379.63
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,579.44,452.27
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,647.04,499.85
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,714.5,545.53
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,766.73,579.06
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,817.44,610.72
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,654.08,493.88
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,444.22,337.12
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,706.84,530.15
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,925.23,673.46
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,937.93,677.74
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,947.13,681.85
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,831.73,602.21
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,693.23,502.6
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,588.03,428.69
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,507.46,369.76
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,483.98,352.46
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,480.0,348.39
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,688.14,499.5
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,809.43,584.18
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,661.56,476.29
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,498.53,357.45
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,563.84,404.88
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,609.05,435.77
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,548.59,391.48
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,491.3,349.97
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,460.71,327.57
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,430.43,304.85
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,400.95,277.41
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,351.5,230.91
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,298.68,187.3
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,246.17,145.65
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,192.05,107.17
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,137.98,78.44
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,89.92,66.36
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,90.23,66.8
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,131.41,99.63
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,183.5,140.82
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,131.59,100.43
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,85.93,64.36
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,83.99,63.2
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,75.55,56.68
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,72.35,54.4
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,69.04,51.98
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,64.75,48.6
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,60.38,45.06
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,54.59,40.41
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,48.76,35.51
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,39.85,27.71
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.0,18.04
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.54,3.19
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,71.74,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,206.43,128.86
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,317.52,247.52
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,433.06,341.73
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,521.49,410.64
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,612.2,477.61
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,679.35,524.35
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,746.34,568.97
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,797.69,600.42
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,847.46,629.85
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,883.3,650.11
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,910.05,664.22
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,934.02,676.49
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,954.72,686.64
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,965.8,691.61
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,973.31,694.54
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,974.02,692.47
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,956.75,679.29
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,945.89,671.85
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,931.45,662.19
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,911.6,647.88
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,888.27,631.5
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,858.55,612.33
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,825.69,591.12
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,787.1,564.87
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,745.97,535.11
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,650.86,465.39
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,559.97,399.02
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,568.94,406.38
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,560.42,398.05
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,509.94,358.57
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,458.79,317.67
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,406.2,274.79
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,353.31,230.99
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,299.53,186.68
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,246.04,144.32
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,192.43,106.64
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,139.78,79.34
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,91.26,67.29
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,91.34,67.69
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,126.68,95.91
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,179.02,137.36
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,129.89,99.11
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,88.43,66.39
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,79.77,59.64
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,77.87,58.33
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,74.77,56.14
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,71.56,53.83
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,67.36,50.65
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,63.09,47.32
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,56.66,42.14
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,50.15,36.67
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,38.77,26.81
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,29.59,18.51
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,14.87,3.37
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
