Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,36.86,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,116.72,69.03
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,222.05,173.4
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,343.07,274.24
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,434.68,349.38
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,530.63,424.13
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,599.26,474.7
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,668.84,523.98
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,739.54,572.47
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,799.33,611.75
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,838.85,635.8
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,875.91,657.85
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,904.98,672.82
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,931.01,685.62
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,936.81,686.28
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,947.09,690.2
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,950.54,689.71
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,950.27,686.97
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,940.53,679.37
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,927.15,669.6
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,894.08,645.89
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,872.68,630.11
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,844.4,610.86
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,812.99,589.57
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,776.68,563.67
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,737.71,534.67
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,695.33,503.78
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,651.14,470.98
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,604.17,434.67
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,556.38,396.98
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,506.53,357.63
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,456.04,316.78
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,404.05,274.03
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,351.74,230.42
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,298.62,186.46
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,245.8,144.52
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,193.22,107.53
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,132.36,73.82
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,93.93,69.16
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,94.16,69.67
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,94.65,70.23
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,95.08,70.77
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,93.83,70.13
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,85.11,63.49
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,84.03,62.85
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,82.93,62.2
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,80.08,60.24
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,77.13,58.18
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,72.8,54.93
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,68.41,51.53
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,59.27,44.14
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,52.23,38.25
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.17,29.5
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,32.1,20.45
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.24,4.11
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,6.29,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,12.19,1.79
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,29.66,17.89
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,47.73,33.15
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,75.69,56.65
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,102.97,79.32
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,121.78,94.43
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,140.36,109.0
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,162.44,126.16
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,204.13,158.42
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,347.83,271.76
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,468.69,363.76
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,528.25,406.09
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,611.65,464.36
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,556.38,420.96
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,524.7,394.8
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,509.33,380.91
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,493.51,366.85
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,555.07,410.77
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,612.78,450.74
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,675.31,493.94
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,713.24,519.52
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,691.11,502.16
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,667.66,484.21
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,717.18,521.47
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,726.22,529.55
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,684.0,497.95
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,640.14,464.86
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,593.99,428.71
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,552.64,395.11
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,502.17,355.17
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,451.17,313.94
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,398.33,270.63
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,345.32,226.63
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,292.11,182.73
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,239.37,140.94
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,186.33,103.41
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,134.28,75.81
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,96.8,71.24
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,97.23,71.77
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,96.05,71.01
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,94.63,70.08
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,93.74,69.73
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,85.34,63.38
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,82.37,61.23
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,79.18,58.89
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,76.2,56.83
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,73.11,54.65
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,68.06,50.8
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,62.84,46.71
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,56.82,41.81
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,48.44,34.77
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,38.97,26.59
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,29.49,18.13
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,14.84,3.14
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.65,0.62
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,29.15,17.42
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,49.45,34.53
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,82.49,62.38
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,129.13,100.89
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,159.6,125.73
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,189.55,149.7
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,316.25,251.55
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,423.22,334.74
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,518.52,405.64
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,589.87,457.26
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,756.77,580.69
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,910.76,686.56
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,818.7,616.84
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,709.25,532.8
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,767.4,572.52
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,800.79,594.2
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,870.86,643.73
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,916.29,672.58
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,899.47,658.44
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,879.0,642.35
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,837.47,612.22
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,807.22,589.92
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,782.46,570.34
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,742.02,539.48
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,656.64,475.13
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,581.45,418.39
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,553.64,397.03
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,524.77,374.39
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,477.6,339.44
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,434.93,307.85
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,395.74,272.9
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,352.98,230.68
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,299.93,186.89
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,247.17,145.12
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,211.89,130.57
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,230.27,158.41
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,150.2,112.5
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,102.88,75.88
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,113.77,84.65
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,136.29,102.55
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,144.05,109.13
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,158.74,121.26
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,127.22,96.91
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,100.31,75.9
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,96.67,73.43
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,94.04,71.71
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,85.89,65.43
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.44,58.76
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,66.9,50.27
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,56.05,41.25
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,44.27,31.1
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,31.87,20.14
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,16.33,3.99
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,12.4,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,32.28,12.95
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,111.65,84.05
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,173.22,137.34
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,235.15,189.73
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,318.83,257.66
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,287.16,230.65
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,271.7,215.84
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,435.69,346.03
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,581.67,457.06
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,673.58,522.14
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,739.74,567.69
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,858.47,649.61
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,954.89,712.33
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,965.12,715.26
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,958.13,707.23
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,959.58,705.19
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,957.45,700.87
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,945.94,690.51
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,930.86,678.0
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,911.22,662.66
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,888.06,645.16
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,858.52,624.59
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,825.8,601.95
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,786.67,574.0
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,745.03,543.08
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,701.41,510.84
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,655.91,476.65
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,608.07,439.28
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,559.19,400.36
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,508.33,359.93
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,456.67,317.86
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,403.63,273.28
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,350.15,227.96
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,295.49,182.62
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,241.04,139.29
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,201.9,119.97
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,201.07,133.63
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,159.07,119.67
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,140.51,105.74
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,153.11,115.88
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,173.12,131.82
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,160.8,122.78
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,140.45,107.33
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,108.83,82.47
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,76.74,56.92
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,68.14,50.28
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,65.3,48.26
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,61.51,45.41
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,57.68,42.44
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,52.12,38.0
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,46.53,33.33
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,38.68,26.47
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,28.97,17.79
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.53,2.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,36.77,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,113.09,57.18
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,222.71,173.34
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,347.41,278.94
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,445.65,360.22
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,549.26,441.73
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,627.68,500.67
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,698.34,551.6
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,758.61,593.23
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,817.57,632.79
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,855.41,656.2
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,890.81,677.6
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,911.11,688.51
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,935.33,702.2
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,947.2,706.84
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,955.57,709.25
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,957.55,707.77
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,941.82,694.49
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,932.43,685.27
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,919.45,673.8
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,900.56,658.81
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,878.21,641.67
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,849.88,621.72
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,818.36,599.68
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,782.23,573.5
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,743.33,544.11
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,700.56,512.22
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,655.84,478.34
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,608.35,440.98
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,559.73,402.02
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,509.14,361.48
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,457.7,319.31
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,404.47,274.45
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,350.85,228.91
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,296.64,183.79
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,242.56,140.63
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,189.24,103.23
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,137.51,76.77
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,98.75,72.69
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,88.24,64.72
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,88.66,65.22
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,89.06,65.72
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,87.84,65.09
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,86.5,64.36
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,79.37,58.85
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,78.95,58.74
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,75.9,56.61
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,72.74,54.37
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,69.54,52.04
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,66.4,49.67
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,57.78,42.71
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,51.0,37.05
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,41.53,28.82
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,32.11,20.31
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.24,3.71
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,8.64,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,19.29,4.3
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,99.22,73.51
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,156.56,123.01
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,214.58,172.07
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,273.78,220.87
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,362.13,290.97
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,431.62,344.59
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,643.6,507.25
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,846.02,651.21
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,881.71,672.02
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,914.72,691.44
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,940.03,705.34
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,962.14,717.02
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,958.73,711.12
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,965.12,712.2
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,964.27,708.51
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,959.84,702.63
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,948.39,691.99
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,933.34,679.18
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,912.84,663.22
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,888.86,645.13
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,859.34,624.55
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,826.63,601.88
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,787.16,573.65
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,745.19,542.44
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,701.98,510.46
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,656.84,476.52
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,608.22,438.46
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,558.8,399.1
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,508.22,358.89
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,456.87,317.11
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,404.0,272.89
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,351.04,228.24
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,296.96,184.01
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,243.16,141.61
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,189.97,104.16
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,137.92,77.24
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,99.24,72.9
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,88.56,64.68
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,88.77,65.01
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,88.91,65.31
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,88.04,64.95
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,87.05,64.52
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,79.32,58.68
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,78.32,58.23
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,75.25,56.09
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,72.08,53.83
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,67.91,50.7
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,63.69,47.42
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,57.66,42.52
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,49.15,35.35
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.0,27.42
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,30.87,19.2
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,15.56,3.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,35.98,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,109.73,48.51
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,244.74,188.77
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,354.74,282.67
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,452.53,362.91
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,555.59,443.3
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,451.19,361.22
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,338.47,269.1
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,287.21,225.93
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,211.4,163.3
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,236.21,181.74
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,260.46,199.29
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,637.63,489.34
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,946.77,702.77
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,810.21,603.05
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,647.35,480.71
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,831.27,613.73
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,953.06,693.25
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,942.61,682.57
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,928.55,670.54
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,909.46,655.74
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,886.85,638.81
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,857.83,618.8
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,825.61,596.75
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,787.99,570.16
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,747.72,540.6
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,704.68,509.31
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,659.65,475.97
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,611.5,438.74
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,562.24,399.92
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,511.01,359.57
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,458.97,317.55
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,405.45,273.53
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,351.59,228.62
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,296.89,183.36
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,242.39,140.06
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,188.6,102.35
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,136.15,75.48
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,97.12,71.2
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,96.73,71.08
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,86.41,63.13
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,86.42,63.31
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,85.4,62.83
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,84.27,62.28
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,83.12,61.58
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,75.56,55.73
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,72.69,53.74
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,69.72,51.65
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,66.42,49.24
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,63.15,46.76
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,57.07,41.92
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,50.95,36.83
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,39.71,27.24
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,30.89,19.3
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,15.57,3.01
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,35.6,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,108.96,44.16
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,222.42,172.1
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,348.28,278.28
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,441.87,355.38
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,540.25,432.23
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,624.06,494.41
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,701.77,549.45
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,768.23,594.29
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,833.69,636.97
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,599.76,463.27
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,293.21,224.63
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,313.83,239.18
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,333.83,252.26
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,470.44,353.41
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,579.75,431.11
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,582.06,429.63
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,582.98,427.74
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,788.69,576.29
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,923.4,666.37
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,821.12,592.34
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,682.48,490.89
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,645.54,464.49
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,598.08,430.52
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,608.26,436.32
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,604.21,432.11
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,497.36,356.53
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,404.37,290.11
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,461.32,330.01
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,498.61,353.95
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,478.76,338.21
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,444.83,311.89
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,410.62,284.84
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,374.88,256.12
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,332.55,222.72
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,289.59,189.62
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,245.34,159.95
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,220.37,148.88
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,136.05,101.96
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,97.93,72.54
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,114.32,85.7
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,141.83,107.57
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,157.09,120.1
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,162.36,124.87
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,144.81,111.37
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,120.79,92.6
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,101.07,77.23
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,80.83,61.16
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,76.71,57.99
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,69.73,52.38
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,61.88,46.09
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,53.94,39.48
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,43.31,30.28
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,32.57,20.64
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,16.68,3.41
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,16.11,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,40.63,11.13
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,165.29,125.73
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,254.87,202.63
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,338.26,272.2
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,425.6,342.48
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,287.16,230.43
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,125.67,96.55
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,184.55,143.58
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,226.95,176.43
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,232.97,179.65
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,238.86,182.8
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,305.13,233.07
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,370.14,281.0
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,489.05,368.98
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,581.01,435.05
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,637.81,472.68
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,667.87,491.64
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,796.81,583.52
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,902.87,655.02
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,879.26,636.5
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,861.29,622.74
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,835.0,604.81
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,805.49,584.14
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,694.15,501.09
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,574.59,412.7
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,544.75,391.59
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,515.4,370.36
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,511.95,366.96
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,505.34,360.55
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,449.44,320.27
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,411.41,292.9
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,388.28,270.09
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,349.77,230.94
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,296.74,187.25
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,244.28,145.66
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,192.43,109.08
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,142.1,82.65
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,105.57,78.46
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,106.16,79.13
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,99.32,73.91
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,101.36,75.73
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,100.31,75.29
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,99.11,74.73
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,100.47,76.09
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,102.07,77.67
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,96.28,73.42
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,91.49,69.94
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,87.63,67.14
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,83.83,64.29
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,74.07,56.44
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,62.99,47.19
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,48.53,34.73
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,33.99,21.86
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,17.68,3.72
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.21,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,27.91,4.32
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,134.74,101.39
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,236.57,188.0
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,331.95,268.33
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,433.3,350.9
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,528.82,424.9
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,605.41,482.45
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,674.87,531.42
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,744.54,578.84
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,665.21,515.43
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,554.69,427.83
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,738.01,564.88
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,909.32,683.93
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,926.16,691.67
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,939.57,697.84
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,944.95,698.9
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,938.46,692.07
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,931.66,684.79
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,921.14,675.18
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,904.1,661.57
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,883.45,645.7
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,856.24,626.43
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,825.73,604.9
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,787.34,575.55
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,746.49,544.35
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,704.19,513.0
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,659.93,479.71
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,612.21,442.37
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,563.79,403.88
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,513.65,364.16
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,463.11,323.25
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,411.15,280.64
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,359.34,237.66
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,306.6,194.34
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,254.55,153.24
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,201.77,115.84
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,149.78,88.03
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,104.07,76.87
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,104.94,77.92
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,105.27,78.37
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,105.48,78.75
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,104.58,78.43
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,103.53,78.01
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,102.12,77.16
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,100.63,76.25
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,95.28,72.37
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,90.71,69.07
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,85.09,64.83
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,79.4,60.42
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,70.18,53.01
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,60.94,45.31
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,47.89,34.03
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,34.75,22.33
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,18.04,3.54
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
