Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,24.33,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,70.4,15.65
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,199.24,152.64
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,322.92,258.32
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,426.44,345.01
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,535.76,431.81
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,418.47,337.75
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,292.36,233.28
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,307.49,243.6
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,298.45,234.8
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,622.67,488.17
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,895.18,682.7
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,915.92,691.01
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,941.32,703.71
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,953.33,708.35
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,961.78,710.75
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,963.85,709.0
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,947.86,695.3
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,937.95,685.75
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,924.45,673.95
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,905.51,658.99
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,883.08,641.88
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,854.22,621.68
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,822.19,599.42
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,787.11,574.1
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,749.07,545.6
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,705.29,513.2
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,659.59,478.84
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,611.94,441.57
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,563.0,402.56
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,511.28,361.41
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,458.81,318.68
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,404.79,273.96
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,350.29,228.27
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,295.26,182.48
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,240.42,138.73
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,185.3,99.77
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,130.91,71.6
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,92.15,67.35
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,91.53,67.03
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,91.07,66.83
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,80.9,58.97
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,79.92,58.51
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,78.85,57.97
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,78.07,57.68
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,77.33,57.43
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,68.67,50.73
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,65.86,48.74
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,62.72,46.42
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,59.63,44.07
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,53.79,39.3
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,47.93,34.31
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.34,25.19
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,28.81,17.44
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.48,1.38
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,40.36,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,113.97,20.86
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,259.53,198.32
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,377.65,300.51
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,488.56,390.48
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,601.47,478.05
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,670.85,529.24
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,740.36,578.43
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,799.41,617.3
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,852.25,650.54
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,887.77,671.96
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,920.61,691.29
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,944.97,704.66
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,953.3,707.16
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,962.96,710.18
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,969.12,710.96
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,968.53,707.71
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,964.28,702.25
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,952.92,692.26
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,937.91,680.07
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,916.98,664.1
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,892.54,645.96
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,862.94,625.59
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,830.13,603.1
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,787.71,572.85
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,742.86,539.42
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,700.29,508.11
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,655.79,474.8
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,608.02,437.63
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,559.35,399.04
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,509.03,359.12
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,457.99,317.66
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,405.17,274.09
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,352.17,229.85
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,298.36,185.31
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,244.83,142.85
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,185.02,100.99
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,134.33,75.4
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,97.37,71.31
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,97.77,71.96
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,98.67,72.85
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,99.57,73.75
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,90.59,67.0
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,89.49,66.49
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,89.2,66.5
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,88.97,66.56
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,85.72,64.34
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,82.36,61.98
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,76.59,57.6
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,72.23,54.26
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,64.08,47.73
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,55.84,40.86
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,44.57,31.13
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,33.04,20.79
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,16.94,2.16
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,52.64,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,152.34,17.62
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,290.47,222.55
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,422.0,335.4
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,518.54,414.01
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,618.23,491.17
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,687.4,541.97
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,756.67,590.72
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,807.4,623.41
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,850.72,649.89
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,887.73,671.76
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,922.04,691.38
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,944.66,701.71
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,963.98,709.81
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,974.44,712.79
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,967.71,704.6
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,966.58,700.43
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,961.78,694.01
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,950.76,683.75
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,936.13,671.59
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,915.16,655.68
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,890.71,637.68
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,861.57,618.03
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,829.23,596.3
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,791.48,569.77
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,751.07,540.2
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,706.86,508.31
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,660.76,474.45
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,612.4,437.37
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,563.08,398.84
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,511.72,358.74
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,459.65,317.01
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,405.92,273.15
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,352.08,228.59
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,297.89,183.96
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,243.9,141.3
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,189.94,103.66
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,137.08,76.8
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,99.92,73.27
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,89.31,65.28
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,89.29,65.44
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,89.18,65.53
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,88.28,65.15
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,87.27,64.7
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,78.95,58.38
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,77.3,57.41
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,74.5,55.48
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,71.62,53.46
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,68.06,50.82
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,64.52,48.11
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,58.12,42.89
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,49.08,35.26
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.52,26.97
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,30.02,18.34
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.15,0.89
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,21.89,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,175.3,131.65
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,290.12,231.26
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,412.89,332.07
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,523.99,419.55
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,597.9,474.82
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,682.68,535.82
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,607.66,475.8
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,509.69,397.22
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,703.86,541.55
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,889.76,667.68
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,914.96,678.88
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,937.01,688.89
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,950.69,694.23
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,953.08,692.27
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,953.59,689.32
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,950.41,684.16
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,941.49,674.96
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,928.88,663.59
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,907.65,646.87
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,883.05,628.21
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,855.05,607.55
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,823.82,584.69
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,785.1,556.2
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,744.0,526.01
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,701.22,496.05
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,656.58,464.21
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,608.64,429.34
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,560.15,393.21
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,509.9,355.12
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,459.37,315.72
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,407.92,274.18
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,356.76,232.38
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,304.66,190.65
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,253.34,151.03
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,195.46,111.15
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,146.39,86.15
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,112.53,82.68
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,113.62,83.92
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,113.67,84.17
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,113.53,84.29
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,112.75,84.11
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,111.81,83.83
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,109.6,82.38
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,105.26,79.23
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,100.44,75.84
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,95.46,72.26
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,88.52,67.02
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,81.42,61.51
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,72.25,54.21
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,61.72,45.5
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,47.27,33.23
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,32.69,20.43
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,16.93,1.09
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,26.75,14.94
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,45.99,31.48
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,79.72,59.94
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,126.78,98.84
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,158.88,124.87
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,190.63,149.98
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,306.42,241.91
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,402.41,315.4
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,661.26,510.16
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,890.24,666.1
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,919.14,679.16
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,938.48,687.23
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,808.81,595.42
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,653.1,480.55
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,831.81,605.98
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,963.71,688.54
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,939.66,669.1
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,926.58,658.13
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,907.58,643.77
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,885.07,627.36
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,797.73,566.55
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,681.6,483.91
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,733.61,521.89
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,743.21,529.85
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,700.72,499.57
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,656.36,467.61
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,608.48,431.65
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,559.79,394.23
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,509.59,355.47
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,458.79,315.17
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,406.51,272.93
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,354.07,229.92
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,296.42,183.38
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,241.95,140.78
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,186.81,102.3
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,132.51,74.23
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,96.38,70.47
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,96.43,70.84
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,96.21,70.85
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,95.87,70.78
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,94.62,70.16
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,85.83,63.53
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,83.95,62.26
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,81.96,60.9
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,78.71,58.64
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,75.34,56.25
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,70.96,52.97
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,66.5,49.53
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,57.03,41.88
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.56,35.64
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.42,26.86
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.27,17.67
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,14.77,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,32.44,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,92.45,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,242.06,182.01
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,359.29,285.06
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,458.53,366.1
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,571.41,453.54
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,645.05,507.38
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,718.78,558.84
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,777.31,596.19
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,834.5,631.17
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,873.24,653.71
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,909.5,674.23
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,929.16,683.74
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,952.42,695.75
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,964.99,700.4
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,973.96,702.89
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,974.56,699.05
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,957.15,683.89
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,947.09,676.29
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,933.4,666.45
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,913.76,651.88
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,890.6,635.2
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,861.0,614.44
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,828.24,591.71
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,792.06,566.75
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,753.01,538.62
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,708.98,507.32
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,663.01,473.98
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,614.24,437.97
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,564.34,400.1
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,512.25,359.4
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,459.48,317.1
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,405.46,272.44
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,351.11,227.02
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,296.1,182.26
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,241.34,139.4
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,186.25,100.98
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,132.06,73.63
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,96.25,70.52
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,95.79,70.34
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,84.89,61.93
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,84.27,61.62
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,83.13,61.03
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,81.87,60.37
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,80.02,59.24
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,78.08,58.03
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,69.03,51.02
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,65.89,48.76
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,62.11,45.81
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,58.31,42.77
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,52.41,38.05
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,46.48,33.08
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,37.86,25.57
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.35,16.1
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,13.73,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,30.55,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,86.88,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,234.53,175.09
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,349.45,276.5
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,445.01,354.43
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,554.48,439.2
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,627.11,492.32
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,699.94,543.26
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,485.07,380.47
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,249.76,193.04
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,406.29,314.55
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,566.01,431.0
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,760.57,569.99
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,935.4,683.26
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,948.09,686.37
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,957.25,688.62
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,957.28,685.56
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,939.62,671.42
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,930.43,664.43
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,917.63,655.2
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,898.0,640.42
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,874.92,623.63
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,846.75,604.92
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,815.41,584.18
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,777.9,558.21
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,737.84,528.94
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,645.5,460.5
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,546.6,388.49
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,568.14,404.46
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,555.24,393.29
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,504.85,354.06
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,453.8,313.4
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,401.35,270.71
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,348.48,227.0
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,294.72,182.88
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,241.24,140.77
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,212.85,132.6
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,228.86,159.23
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,222.23,168.51
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,214.45,163.28
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,144.11,109.05
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,95.58,71.09
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,86.86,64.54
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,85.57,63.87
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,84.0,62.83
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,82.35,61.74
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,79.15,59.51
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,75.85,57.16
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,71.18,53.5
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,66.42,49.67
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,56.9,41.86
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.45,35.53
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.01,26.49
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,28.53,16.98
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,24.22,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,231.48,170.84
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,396.41,308.98
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,495.02,386.36
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,597.2,462.06
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,665.41,509.41
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,733.92,554.59
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,788.13,587.99
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,836.36,616.26
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,872.91,636.76
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,906.84,655.32
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,930.67,667.9
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,938.41,670.39
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,949.74,676.02
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,957.57,679.46
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,957.1,678.29
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,953.01,674.92
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,942.38,666.99
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,928.1,656.86
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,908.32,643.65
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,885.01,628.15
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,855.61,609.61
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,823.01,588.86
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,785.84,563.77
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,745.93,535.93
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,702.04,504.93
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,656.11,471.69
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,571.39,407.42
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,504.44,357.07
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,467.69,330.34
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,432.18,304.0
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,391.29,274.79
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,347.34,244.24
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,295.79,194.49
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,234.32,133.9
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,175.5,108.47
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,212.38,152.34
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,121.26,90.22
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,89.91,66.01
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,116.63,87.3
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,172.3,131.22
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,120.84,91.26
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,76.96,56.69
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,93.84,70.67
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,116.34,89.27
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,106.2,81.54
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,95.48,73.27
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,84.73,64.67
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,73.49,55.52
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,59.11,43.69
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,45.68,32.39
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,37.03,24.85
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,26.57,15.37
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.34,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,82.94,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,235.66,172.88
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,354.52,278.1
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,463.54,365.15
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,574.42,449.05
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,645.69,499.75
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,717.22,548.2
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,775.3,585.17
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,832.23,620.05
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,863.91,637.59
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,899.29,657.48
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,924.68,670.57
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,946.87,681.63
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,959.1,686.89
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,954.11,681.41
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,955.51,680.76
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,953.27,677.83
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,942.46,669.57
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,928.03,659.15
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,908.59,645.58
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,885.62,629.81
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,856.6,611.11
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,824.37,590.27
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,784.2,562.91
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,741.59,532.28
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,698.96,501.89
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,654.37,469.41
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,566.76,403.38
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,484.46,342.85
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,484.04,340.77
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,455.22,314.25
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,402.11,270.84
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,348.86,226.78
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,294.72,182.31
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,240.87,139.97
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,183.23,100.82
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,136.42,79.39
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,104.55,77.19
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,105.02,77.92
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,97.77,72.39
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,99.19,73.72
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,98.01,73.17
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,96.67,72.5
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,112.83,85.71
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,132.34,101.65
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,121.52,93.52
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,110.24,84.92
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,89.94,68.63
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,70.21,52.57
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,62.02,45.99
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,53.76,39.07
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,41.46,28.46
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,28.98,17.2
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,14.76,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,87.66,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,269.0,197.79
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,400.69,315.52
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,501.67,396.73
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,606.23,476.0
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,676.16,525.96
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,746.38,573.43
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,800.33,606.05
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,847.62,632.65
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,884.8,651.93
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,919.3,668.71
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,942.26,676.04
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,961.97,680.98
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,959.96,676.17
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,967.62,677.78
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,967.59,675.32
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,963.85,670.82
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,952.89,663.17
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,938.25,653.33
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,917.67,639.8
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,893.54,624.06
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,863.78,605.23
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,830.79,584.33
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,793.18,559.8
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,752.82,532.31
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,708.86,501.9
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,662.82,469.26
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,613.88,433.66
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,563.67,396.06
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,511.31,355.66
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,458.09,313.44
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,403.31,268.5
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,347.88,222.47
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,291.68,177.06
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,235.66,133.57
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,179.15,94.66
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,123.33,67.42
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,89.86,65.22
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,89.38,65.01
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,88.08,64.16
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,86.6,63.17
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,84.51,61.86
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,73.76,53.64
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,71.89,52.35
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,69.93,50.98
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,67.04,48.96
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,64.08,46.86
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,55.16,39.82
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,51.02,36.58
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,45.89,32.47
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,40.78,28.19
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,32.67,21.13
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,24.58,13.6
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
