Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,104.07,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,290.71,210.99
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,421.1,328.62
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,516.84,404.91
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,616.32,479.07
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,684.42,526.49
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,752.8,571.24
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,799.8,598.13
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,851.3,626.72
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,887.43,646.86
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,920.91,665.03
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,944.48,675.84
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,952.01,676.53
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,962.23,680.56
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,968.94,682.47
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,968.42,680.02
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,964.21,675.47
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,953.87,668.22
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,939.78,658.8
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,918.68,643.77
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,894.04,626.67
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,864.22,607.63
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,831.14,586.49
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,792.82,560.71
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,751.81,532.28
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,707.46,501.31
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,661.05,468.17
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,612.05,431.44
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,561.75,392.89
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,509.81,352.94
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,456.91,311.09
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,401.86,266.67
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,346.39,221.23
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,290.19,175.47
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,234.16,131.85
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,179.48,94.9
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,126.31,70.08
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,94.14,68.24
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,93.57,67.97
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,92.44,67.27
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,81.72,59.05
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,80.44,58.37
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,79.04,57.6
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,77.05,56.35
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,74.97,55.02
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,66.44,48.48
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,63.51,46.4
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,59.61,43.37
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,55.69,40.24
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,49.67,35.43
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,43.61,30.37
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,34.86,22.85
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,26.1,14.71
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.26,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,72.78,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,246.05,176.56
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,364.21,285.81
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,465.96,367.79
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,568.25,445.55
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,640.15,497.04
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,712.29,545.81
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,769.26,581.82
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,825.0,615.49
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,864.03,637.63
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,894.56,653.83
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,921.82,666.37
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,945.87,676.69
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,958.08,681.34
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,966.7,683.96
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,955.19,674.11
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,953.82,671.01
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,943.94,662.64
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,930.38,652.19
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,910.74,638.87
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,887.57,623.36
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,858.81,605.22
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,826.78,584.92
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,789.63,559.99
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,749.68,532.19
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,705.83,501.35
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,659.92,468.37
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,611.31,431.89
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,561.34,393.51
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,508.95,353.09
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,455.7,310.86
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,400.68,266.34
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,345.31,220.88
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,289.52,175.35
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,233.86,131.97
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,179.14,95.05
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,125.97,70.38
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,94.97,69.05
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,94.44,68.97
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,93.32,68.28
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,82.71,60.12
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,81.48,59.47
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,80.14,58.74
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,77.87,57.15
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,75.49,55.46
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,66.93,48.89
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,64.04,46.84
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,59.84,43.57
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,55.59,40.17
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,49.58,35.35
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,43.54,30.3
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,34.41,22.4
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,25.25,13.87
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,11.87,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,57.13,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,231.97,164.32
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,351.92,276.26
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,454.17,359.67
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,558.5,440.36
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,632.28,494.15
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,706.37,545.42
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,765.39,582.55
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,823.21,617.26
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,862.73,639.62
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,893.73,655.9
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,920.9,669.45
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,944.86,680.76
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,957.07,684.52
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,965.7,686.19
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,953.31,673.89
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,951.01,668.38
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,941.17,659.62
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,927.65,648.81
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,907.66,634.59
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,884.15,618.31
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,855.06,599.85
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,822.75,579.32
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,785.09,554.39
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,744.77,526.38
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,700.93,495.64
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,655.11,462.86
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,606.59,427.54
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,556.98,390.42
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,505.24,350.58
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,452.76,309.07
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,398.73,265.55
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,344.5,221.19
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,289.84,176.71
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,235.39,134.41
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,182.44,99.0
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,121.74,68.62
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,92.24,67.05
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,92.32,67.29
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,92.4,67.52
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,92.41,67.72
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,91.34,67.23
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,83.05,61.03
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,81.86,60.31
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,80.66,59.59
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,77.39,57.32
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,74.0,54.92
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,69.52,51.57
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,65.0,48.07
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,55.1,39.97
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.29,33.36
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,36.44,24.02
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,25.56,14.0
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,16.8,6.32
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,35.49,22.69
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,67.31,49.25
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,97.61,74.37
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,147.85,115.41
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,184.38,144.75
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,423.5,333.68
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,650.66,499.22
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,699.15,529.33
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,746.09,558.88
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,785.49,582.16
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,822.65,603.46
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,853.81,619.28
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,872.65,627.11
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,889.45,633.93
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,901.96,637.68
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,898.16,633.34
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,890.7,627.04
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,880.12,617.69
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,857.15,600.75
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,831.3,584.42
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,802.2,565.0
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,772.05,544.95
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,737.94,521.72
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,578.87,410.51
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,431.21,305.37
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,511.8,363.52
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,548.47,386.09
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,466.27,326.3
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,412.43,289.41
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,385.07,263.2
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,343.62,221.65
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,294.24,191.9
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,299.79,206.34
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,217.83,138.06
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,133.23,78.76
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,142.8,106.54
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,222.19,168.1
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,207.37,157.37
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,191.98,146.27
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,173.58,132.71
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,156.74,120.19
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,145.2,111.73
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,133.02,102.65
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,121.98,94.34
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,108.52,83.93
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,93.67,72.18
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,80.22,61.34
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,64.71,48.51
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,49.14,35.34
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,33.53,21.96
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,17.56,7.92
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,8.76,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,14.11,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,108.07,72.41
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,203.78,159.76
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,149.56,117.76
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,79.97,60.05
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,110.33,85.45
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,157.27,123.59
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,188.26,147.85
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,218.74,171.2
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,292.11,228.33
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,388.67,300.75
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,318.71,244.95
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,273.51,208.11
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,380.85,289.9
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,509.9,383.79
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,724.21,538.42
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,895.41,654.89
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,891.74,649.79
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,884.42,643.92
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,692.66,506.46
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,468.14,342.6
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,479.26,351.1
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,500.9,365.75
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,457.95,333.93
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,428.86,312.13
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,521.11,379.04
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,585.87,423.85
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,485.87,351.71
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,409.8,297.02
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,439.24,316.58
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,446.94,315.19
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,395.24,272.52
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,343.23,229.18
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,290.61,186.11
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,238.69,145.35
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,186.33,108.87
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,134.99,83.63
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,128.04,98.1
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,189.9,147.43
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,191.46,148.89
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,192.51,150.11
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,158.92,124.06
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,137.96,107.86
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,136.94,107.44
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,129.06,101.42
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,102.92,80.48
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,80.33,62.14
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,72.28,55.6
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,65.68,50.14
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,57.4,43.17
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.02,35.88
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,36.95,25.22
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,24.76,13.65
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.07,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,97.21,63.23
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,172.92,134.39
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,274.73,218.53
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,363.03,289.76
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,323.46,258.07
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,299.98,237.92
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,478.43,375.73
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,666.13,510.24
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,557.47,425.71
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,443.87,338.43
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,634.15,478.09
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,829.21,609.53
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,687.88,507.4
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,546.24,404.34
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,532.33,392.85
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,517.69,380.11
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,581.06,425.29
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,660.64,479.76
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,766.6,554.45
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,848.95,611.18
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,707.42,510.54
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,557.1,402.84
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,566.2,410.31
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,571.67,414.18
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,617.12,447.96
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,633.43,459.86
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,588.87,426.92
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,543.42,392.72
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,495.71,355.69
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,448.04,317.75
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,403.16,283.07
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,360.5,251.48
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,314.9,211.95
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,252.34,159.89
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,199.05,121.94
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,144.75,92.73
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,122.14,93.24
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,123.16,94.48
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,122.61,94.27
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,156.97,122.11
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,133.24,103.34
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,129.86,100.97
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,120.19,93.46
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,109.74,85.28
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,104.22,81.22
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,98.49,76.93
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,89.62,69.91
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,81.29,63.18
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,69.36,53.19
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,57.28,42.78
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,41.61,28.99
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,25.78,14.2
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,7.87,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,144.59,94.7
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,253.29,199.65
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,371.85,298.12
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,476.77,382.15
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,553.04,440.11
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,630.93,496.65
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,707.09,549.96
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,773.17,594.32
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,816.27,621.69
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,857.02,647.02
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,889.89,665.6
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,919.77,681.98
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,927.37,682.75
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,938.63,686.22
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,943.4,685.48
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,944.39,682.46
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,935.87,675.25
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,923.62,665.87
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,891.03,642.53
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,869.17,626.49
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,841.3,608.09
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,810.22,587.58
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,699.9,506.22
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,570.13,410.72
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,633.37,459.1
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,648.59,471.26
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,600.68,434.21
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,551.56,395.7
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,500.18,355.17
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,448.1,312.96
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,394.78,268.87
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,341.13,223.87
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,286.43,178.83
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,232.03,136.09
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,177.61,98.84
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,124.11,74.3
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,118.78,90.24
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,161.35,124.54
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,176.97,137.17
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,180.37,140.23
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,130.03,100.6
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,85.99,65.35
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,79.67,60.43
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,80.19,61.1
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,75.62,57.67
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,70.82,54.01
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,65.89,50.15
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,60.87,46.09
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,53.64,39.99
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,43.95,31.57
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,33.65,22.4
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,23.39,12.22
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,149.33,95.6
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,285.15,223.73
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,380.63,304.26
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,481.45,384.46
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,557.74,442.92
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,635.68,500.14
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,705.74,548.63
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,764.93,587.8
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,692.01,532.95
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,598.3,461.04
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,627.65,480.24
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,655.09,497.06
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,518.13,393.68
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,381.39,288.68
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,341.15,257.41
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,303.04,227.37
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,302.14,226.22
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,282.17,210.9
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,351.6,261.42
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,399.17,294.75
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,424.43,312.2
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,447.25,327.74
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,297.64,219.12
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,153.91,112.16
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,384.31,283.11
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,571.13,410.14
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,570.85,408.11
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,550.97,391.18
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,482.39,340.0
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,440.28,309.45
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,376.15,264.71
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,338.04,239.62
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,313.2,221.51
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,288.64,203.79
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,258.06,183.06
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,247.65,178.35
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,149.37,113.25
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,102.97,77.14
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,137.07,104.44
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,193.22,148.78
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,135.17,103.63
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,87.06,65.59
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,83.81,63.25
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,80.32,60.65
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,76.66,58.01
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,72.87,55.21
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,67.02,50.63
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,60.98,45.76
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,53.74,39.79
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,43.98,31.44
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.36,22.03
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,22.74,11.44
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,21.15,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,157.06,98.14
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,289.13,226.73
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,392.83,314.25
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,502.95,401.69
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,587.21,465.11
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,666.77,522.0
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,575.66,451.5
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,461.59,361.24
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,672.68,519.38
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,876.64,656.62
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,907.35,671.54
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,928.52,681.39
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,942.18,686.36
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,952.24,689.13
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,956.26,688.14
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,956.46,684.92
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,932.74,667.08
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,919.55,656.39
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,901.27,642.52
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,879.4,626.55
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,851.04,608.13
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,819.4,587.6
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,784.78,563.88
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,746.9,536.92
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,702.71,505.77
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,656.41,472.32
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,607.0,434.84
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,556.16,395.33
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,503.2,353.84
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,449.34,310.47
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,394.2,265.13
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,338.63,218.79
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,281.77,171.91
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,225.13,127.62
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,168.81,89.92
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,113.45,65.91
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,90.72,66.81
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,90.23,66.59
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,89.16,65.91
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,87.92,65.12
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,77.02,56.72
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,75.43,55.77
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,73.9,54.86
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,72.34,53.92
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,69.18,51.66
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,60.87,45.09
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,56.84,41.99
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,52.81,38.76
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,46.66,33.61
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,40.51,28.24
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,31.27,20.06
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,22.03,10.51
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,32.1,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,200.17,121.46
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,333.73,261.58
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,453.48,360.9
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,576.51,457.61
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,650.28,513.72
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,724.59,567.65
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,785.65,608.88
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,840.78,644.48
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,877.85,666.31
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,912.28,685.95
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,935.53,698.01
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,955.49,707.89
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,953.69,703.04
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,961.32,704.82
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,962.13,702.47
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,959.21,697.89
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,948.11,687.88
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,933.31,675.7
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,912.89,660.29
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,888.88,642.68
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,858.81,622.25
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,825.49,599.69
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,788.16,573.43
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,747.93,544.4
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,703.04,511.7
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,656.02,476.76
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,606.35,438.11
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,555.25,397.54
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,502.11,355.25
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,448.03,311.06
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,392.2,264.12
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,336.12,216.61
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,279.13,169.81
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,222.35,125.58
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,168.34,90.18
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,116.53,69.35
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,95.25,70.44
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,94.41,69.94
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,84.32,62.1
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,84.47,62.41
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,83.3,61.8
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,82.03,61.13
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,80.43,60.06
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,72.68,53.99
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,69.32,51.58
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,65.86,49.03
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,61.71,45.84
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,57.55,42.53
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,50.88,37.04
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,44.19,31.28
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,31.93,20.55
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,21.95,10.13
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
