Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,113.25,63.76
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,217.7,169.78
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,360.83,289.77
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,497.09,399.33
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,576.26,459.95
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,666.66,526.21
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,744.38,579.39
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,820.74,629.48
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,862.65,654.99
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,902.1,678.46
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,926.69,691.47
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,955.22,707.15
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,968.24,712.12
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,977.56,714.86
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,965.83,702.47
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,964.48,697.29
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,954.48,688.02
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,940.72,676.54
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,921.78,661.9
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,899.14,645.03
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,869.44,624.99
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,836.43,602.81
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,798.27,576.16
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,757.27,546.29
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,712.71,513.96
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,665.99,479.42
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,616.13,440.94
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,564.8,400.53
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,510.81,358.04
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,455.99,313.79
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,399.62,267.4
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,342.76,220.08
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,285.31,172.95
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,228.12,128.66
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,170.54,90.71
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,113.73,66.95
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,93.48,68.58
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,92.75,68.33
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,91.21,67.29
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,89.46,66.09
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,78.68,57.83
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,77.1,56.9
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,74.96,55.39
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,72.73,53.8
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,69.16,51.22
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,60.48,44.39
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,56.39,41.25
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,52.3,37.98
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,46.45,33.18
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,40.65,28.18
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,31.34,19.99
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,20.65,8.84
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,161.05,88.29
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,303.5,237.34
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,421.41,336.5
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,556.39,443.25
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,634.09,501.72
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,712.27,557.73
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,778.54,601.52
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,837.7,638.52
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,877.51,661.76
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,914.63,682.69
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,941.24,695.12
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,964.57,705.27
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,962.92,700.16
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,970.83,701.68
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,971.33,698.47
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,968.09,693.1
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,957.21,683.06
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,942.55,670.88
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,921.72,655.3
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,897.27,637.6
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,866.28,617.1
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,832.05,594.52
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,793.58,568.2
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,752.31,539.0
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,707.42,507.05
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,660.35,472.81
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,609.86,434.38
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,557.94,393.99
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,504.08,351.91
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,449.3,307.92
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,392.72,261.65
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,335.78,214.46
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,278.31,167.4
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,221.04,123.17
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,163.66,85.69
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,107.14,62.81
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,88.39,64.57
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,87.5,64.18
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,86.32,63.41
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,84.98,62.53
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,82.75,61.09
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,72.07,52.84
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,70.06,51.43
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,67.98,49.95
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,64.97,47.8
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,61.91,45.57
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,53.02,38.46
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,48.77,35.06
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,43.17,30.45
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,37.62,25.65
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,29.01,17.99
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.48,8.23
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,182.3,94.21
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,357.13,277.07
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,469.24,370.43
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,586.2,461.79
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,660.48,516.42
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,735.32,568.39
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,793.35,605.05
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,845.16,635.86
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,883.43,657.74
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,919.01,677.41
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,944.12,688.5
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,952.94,688.99
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,963.97,692.12
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,971.41,693.05
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,971.53,689.96
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,967.86,684.74
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,956.42,674.85
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,941.23,662.86
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,920.42,647.92
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,895.97,630.85
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,865.83,611.51
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,832.37,590.03
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,793.44,563.73
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,751.76,534.55
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,706.8,502.91
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,659.68,468.99
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,609.42,431.22
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,557.68,391.39
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,503.7,349.52
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,448.8,305.73
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,392.47,259.89
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,335.66,213.05
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,277.68,165.91
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,219.91,121.68
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,162.86,85.01
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,106.93,63.3
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,90.16,65.68
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,89.59,65.54
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,87.92,64.4
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,86.04,63.1
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,75.33,54.91
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,73.95,54.13
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,71.35,52.25
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,68.64,50.27
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,65.65,48.15
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,62.62,45.96
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,53.69,38.84
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,49.49,35.49
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,43.54,30.6
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,37.61,25.5
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,28.62,17.53
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.66,7.1
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,197.68,94.58
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,378.09,292.58
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,486.93,384.19
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,600.9,473.72
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,674.12,528.04
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,747.95,579.79
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,797.72,611.13
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,852.31,644.51
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,889.51,665.88
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,924.01,685.06
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,946.77,694.74
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,953.38,693.84
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,964.46,697.52
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,971.93,698.95
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,970.68,694.95
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,965.64,688.8
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,954.68,679.1
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,939.95,667.23
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,917.45,650.91
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,891.4,632.48
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,861.36,612.85
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,828.01,591.06
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,789.64,564.94
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,748.5,535.69
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,703.35,503.48
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,656.09,469.04
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,605.59,431.51
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,553.97,392.09
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,500.7,350.25
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,446.55,306.58
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,390.66,260.22
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,334.93,213.71
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,278.74,168.28
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,222.77,125.66
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,166.77,89.72
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,111.86,68.73
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,96.91,71.3
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,86.03,63.04
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,84.95,62.35
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,83.71,61.54
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,82.13,60.61
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,80.42,59.59
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,77.19,57.21
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,73.77,54.66
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,64.9,47.76
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,61.55,45.29
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,56.22,41.12
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,50.76,36.71
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,44.51,31.47
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,38.27,26.02
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,28.56,17.44
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.82,5.93
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,191.14,82.26
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,365.55,282.12
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,471.78,371.84
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,582.83,459.04
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,659.64,515.98
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,737.1,570.24
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,793.88,606.12
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,843.48,635.51
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,882.71,657.78
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,919.2,677.69
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,944.85,690.09
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,967.14,700.24
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,965.79,695.22
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,974.07,696.76
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,973.44,692.71
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,969.05,686.55
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,958.39,678.54
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,943.92,668.36
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,922.42,652.54
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,897.31,634.66
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,866.53,614.93
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,832.47,593.07
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,792.35,566.0
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,749.65,535.7
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,704.43,503.85
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,657.13,469.73
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,606.69,432.63
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,555.02,393.46
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,501.38,351.53
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,446.94,307.74
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,390.89,261.85
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,334.73,215.28
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,277.7,168.65
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,221.04,125.17
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,166.9,91.14
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,104.96,65.36
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,92.29,68.23
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,92.23,68.51
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,130.25,98.9
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,188.5,145.02
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,130.59,99.87
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,81.39,60.86
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,78.92,59.12
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,76.32,57.23
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,72.75,54.65
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,69.08,51.94
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,63.74,47.64
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,58.28,43.13
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,50.88,36.9
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,41.01,28.38
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,29.61,18.31
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.22,4.85
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,158.09,58.34
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,306.88,237.06
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,408.12,323.68
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,524.27,415.99
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,603.68,476.05
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,683.75,533.59
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,744.44,574.65
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,804.01,613.46
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,845.76,638.21
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,885.12,660.78
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,907.04,670.21
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,932.1,681.72
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,945.59,686.56
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,955.44,689.21
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,957.92,687.64
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,943.07,675.18
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,933.24,666.31
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,919.71,655.21
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,899.71,640.18
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,876.16,623.06
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,846.96,602.45
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,814.53,579.85
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,777.04,554.27
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,736.82,525.24
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,693.07,494.03
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,647.21,460.66
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,597.57,423.95
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,546.74,385.34
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,494.24,344.28
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,440.91,301.47
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,386.06,256.72
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,331.11,211.4
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,275.17,165.98
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,219.54,123.73
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,164.38,89.11
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,110.48,70.02
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,89.45,65.25
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,89.56,65.52
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,88.86,65.13
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,88.03,64.67
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,86.65,63.92
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,85.15,63.1
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,75.97,55.97
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,73.26,54.0
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,69.89,51.61
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,66.45,49.1
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,61.3,45.11
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,56.07,40.91
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,48.98,35.06
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,39.61,27.07
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,28.84,17.54
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.16,3.82
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,142.74,42.79
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,275.44,211.13
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,387.11,306.61
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,512.88,406.42
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,594.34,468.03
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,676.36,526.96
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,742.64,570.95
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,807.83,612.33
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,849.05,636.27
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,887.86,658.01
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,910.88,669.09
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,937.35,682.44
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,950.76,686.41
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,960.52,688.13
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,962.22,683.82
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,946.69,668.86
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,936.73,660.99
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,923.05,650.89
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,903.3,635.82
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,879.95,618.71
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,850.52,598.66
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,817.81,576.58
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,780.36,551.44
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,740.07,522.92
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,695.56,491.81
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,648.95,458.48
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,599.27,422.27
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,548.17,383.88
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,494.66,342.44
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,440.34,299.18
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,384.41,253.27
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,328.13,206.71
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,271.37,161.01
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,214.91,118.57
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,159.94,84.97
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,106.71,67.67
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,97.26,70.93
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,86.52,62.86
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,85.96,62.59
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,85.3,62.26
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,83.79,61.4
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,82.15,60.45
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,79.9,58.88
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,71.53,52.39
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,68.09,49.93
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,64.56,47.35
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,59.65,43.56
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,54.7,39.6
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,47.54,33.7
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,40.34,27.51
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.44,16.25
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,16.71,1.9
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,107.51,22.87
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,215.88,164.69
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,344.91,273.26
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,461.71,367.21
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,542.1,428.72
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,624.52,488.71
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,704.89,544.44
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,775.58,591.06
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,820.18,617.89
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,862.39,642.49
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,893.35,657.72
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,921.23,670.66
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,929.94,672.34
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,942.37,676.71
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,945.85,674.41
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,945.49,669.9
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,935.85,662.48
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,922.44,652.9
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,903.42,638.6
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,867.41,613.63
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,797.05,563.46
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,705.31,497.23
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,734.86,519.78
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,732.03,519.38
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,688.53,488.27
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,642.99,455.29
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,593.76,419.07
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,543.42,381.02
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,491.23,340.44
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,438.33,298.22
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,383.77,253.98
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,329.36,209.47
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,274.23,165.2
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,212.45,119.1
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,157.29,85.17
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,103.83,76.0
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,97.24,71.23
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,97.44,71.72
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,97.35,71.84
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,89.42,65.79
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,87.91,64.95
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,86.26,64.01
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,84.0,62.44
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,81.65,60.79
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,78.01,58.21
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,74.27,55.5
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,68.04,50.65
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,59.1,43.4
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,50.52,36.22
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,41.91,28.75
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,29.26,17.56
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,16.6,0.38
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,140.69,19.2
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,275.55,210.03
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,384.97,304.64
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,508.94,403.42
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,590.67,465.53
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,673.06,524.97
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,739.36,568.94
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,804.63,610.25
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,846.29,634.82
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,885.54,657.22
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,909.49,668.98
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,936.81,682.92
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,950.15,687.61
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,959.82,690.11
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,948.33,679.17
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,946.86,675.08
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,937.27,665.91
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,923.92,654.6
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,904.42,639.97
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,881.27,623.21
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,851.59,603.96
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,818.61,582.58
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,781.45,557.48
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,741.25,528.96
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,696.58,497.36
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,649.7,463.4
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,599.25,425.1
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,547.28,384.7
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,493.13,342.31
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,438.04,298.01
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,381.37,251.09
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,324.29,203.57
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,266.55,156.95
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,209.04,113.86
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,151.2,78.62
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,94.25,68.31
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,88.65,64.27
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,87.97,64.05
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,86.46,63.03
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,84.76,61.88
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,73.8,53.51
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,72.01,52.4
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,69.95,50.95
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,67.84,49.46
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,64.44,47.01
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,56.34,40.67
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,52.43,37.65
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,48.57,34.55
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,41.83,28.97
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,35.11,23.16
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,25.69,14.68
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.34,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,139.48,4.54
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,275.15,208.83
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,382.31,302.0
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,496.69,393.43
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,585.41,460.96
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,668.84,521.23
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,734.82,566.49
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,799.68,609.34
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,841.73,634.61
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,881.36,657.74
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,904.01,669.36
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,930.54,683.6
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,943.83,688.4
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,953.45,690.98
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,955.62,687.47
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,953.94,681.72
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,930.56,663.66
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,917.22,652.46
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,896.9,637.2
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,873.03,619.87
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,844.01,600.6
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,811.72,579.24
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,774.3,553.31
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,734.08,523.82
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,689.66,492.21
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,643.17,458.4
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,593.35,420.62
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,542.18,380.9
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,489.15,339.43
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,435.27,296.16
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,379.88,250.32
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,324.15,204.01
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,267.3,158.36
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,210.84,116.38
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,154.59,82.56
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,99.23,72.17
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,95.51,69.63
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,84.59,61.38
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,83.62,60.8
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,82.53,60.12
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,80.87,59.14
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,79.09,58.06
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,76.7,56.37
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,68.52,50.01
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,65.25,47.68
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,61.94,45.25
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,57.27,41.63
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,52.59,37.85
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,45.32,31.75
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,38.04,25.39
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,25.55,14.38
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.17,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,7.87,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
