Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,13.98,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,32.68,19.43
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,88.47,66.05
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,134.85,104.97
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,173.9,136.91
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,212.23,167.38
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,350.53,277.12
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,494.95,386.19
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,575.41,443.68
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,682.0,517.33
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,818.17,608.91
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,932.87,679.73
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,946.15,683.41
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,955.76,685.55
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,943.1,673.54
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,940.23,668.22
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,930.12,658.76
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,916.29,647.2
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,895.57,631.5
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,871.3,613.76
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,789.87,556.72
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,678.5,477.38
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,724.77,511.13
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,728.34,514.97
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,667.51,469.23
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,601.53,421.15
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,550.41,385.55
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,506.16,353.89
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,473.84,328.71
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,431.98,292.84
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,377.44,248.61
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,323.23,204.36
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,268.0,160.2
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,205.93,114.4
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,150.68,81.52
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,97.04,70.49
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,96.39,70.33
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,96.51,70.75
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,95.54,70.18
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,94.42,69.51
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,85.3,62.66
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,83.53,61.62
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,80.3,59.27
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,76.87,56.74
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,72.99,53.96
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,69.02,51.02
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,62.94,46.27
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,56.72,41.23
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,46.24,32.49
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,37.84,25.19
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.08,14.66
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,14.37,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,7.47,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,99.84,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,204.2,153.14
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,332.25,262.85
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,448.89,357.63
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,530.68,421.06
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,614.68,483.09
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,694.36,538.1
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,764.44,583.9
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,809.34,611.34
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,851.85,636.53
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,883.77,652.96
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,912.6,667.11
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,921.04,667.87
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,933.34,671.31
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,936.23,667.63
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,935.3,661.71
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,860.9,608.92
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,769.04,541.95
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,831.86,584.27
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,868.88,605.84
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,840.06,586.34
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,807.92,565.33
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,765.7,535.1
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,721.4,503.23
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,678.29,473.77
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,633.21,442.19
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,584.29,406.24
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,534.63,368.91
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,462.19,317.29
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,409.4,281.51
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,377.26,252.74
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,325.84,206.28
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,266.24,160.6
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,212.26,121.74
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,162.41,93.25
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,117.08,85.82
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,117.69,86.53
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,118.19,87.11
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,117.06,86.47
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,115.72,85.68
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,114.26,85.01
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,111.44,83.27
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,107.03,80.11
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,102.43,76.77
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,95.92,72.03
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,89.19,67.01
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,79.85,59.73
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,70.25,52.02
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,57.6,41.64
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,44.33,30.39
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,28.64,16.47
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,12.79,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,49.26,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,104.09,74.86
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,227.99,178.87
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,336.81,267.52
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,213.37,169.86
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,77.66,57.71
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,91.93,69.29
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,106.07,80.35
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,194.86,151.19
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,268.82,208.03
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,280.83,215.24
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,292.47,222.36
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,423.74,319.63
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,527.68,392.69
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,584.05,429.67
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,660.56,478.91
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,597.34,433.28
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,557.28,404.04
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,557.24,402.95
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,555.8,400.59
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,554.8,399.57
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,552.04,397.35
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,525.16,378.35
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,498.82,359.83
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,494.88,356.91
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,488.47,351.95
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,466.08,335.91
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,443.51,319.61
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,305.8,222.28
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,187.98,137.43
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,192.55,141.15
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,196.72,144.23
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,220.78,161.5
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,246.54,179.94
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,157.16,114.75
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,64.2,46.87
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,43.96,30.63
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,23.84,14.16
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,104.14,80.23
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,170.27,133.6
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,133.46,104.46
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,81.45,62.46
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,80.39,61.9
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,79.22,61.18
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,69.0,52.84
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,58.69,44.34
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,48.3,35.62
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,37.49,26.41
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,27.87,18.11
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,18.28,9.73
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.02,3.05
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,3.78,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,1.97,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,11.23,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,26.04,14.22
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,79.26,59.24
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,123.01,96.67
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,164.76,131.99
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,206.09,166.25
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,394.77,320.04
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,546.41,438.93
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,530.38,422.68
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,510.24,403.83
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,466.19,366.87
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,444.62,346.87
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,521.25,405.29
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,620.18,478.23
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,516.54,396.7
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,415.74,317.22
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,486.9,370.07
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,531.98,402.68
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,543.96,410.45
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,553.83,416.75
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,469.54,352.98
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,377.94,283.66
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,433.29,324.98
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,489.13,365.34
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,434.28,323.98
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,390.04,290.7
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,419.07,311.71
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,439.33,325.33
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,425.22,313.45
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,408.24,299.01
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,375.12,273.2
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,343.62,248.79
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,307.11,215.09
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,255.44,170.59
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,228.44,160.53
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,224.31,176.0
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,215.42,169.34
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,205.82,162.12
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,195.4,154.24
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,184.59,146.03
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,173.22,137.61
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,151.95,121.02
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,109.01,86.03
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,61.47,46.55
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,52.93,39.61
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,44.42,32.56
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,36.31,25.73
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,18.78
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,20.95,12.4
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,13.68,5.96
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,7.96,0.62
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.15,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.06,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,11.77,3.99
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,17.5,8.89
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,24.01,14.42
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,30.54,19.89
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,69.06,51.77
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,113.87,88.23
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,70.97,52.89
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,38.31,25.96
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,41.43,28.35
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,44.55,30.71
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,33.02,21.25
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,21.5,11.84
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,75.75,55.42
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,133.33,100.63
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,217.94,166.37
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,322.84,245.43
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,332.61,251.83
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,341.62,258.01
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,264.2,199.64
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,184.11,138.6
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,154.93,116.16
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,126.54,94.12
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,181.4,136.42
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,234.26,176.33
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,208.63,156.4
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,183.72,137.23
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,160.7,119.69
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,138.27,102.54
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,160.55,119.64
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,181.53,135.55
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,189.64,141.97
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,196.86,147.86
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,204.84,154.18
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,211.46,167.41
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,188.43,149.31
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,164.72,130.6
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,157.04,124.77
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,149.25,118.8
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,153.87,122.99
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,158.4,127.11
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,131.89,105.67
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,99.84,79.32
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,86.78,68.76
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,73.6,57.89
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,60.64,46.88
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,47.57,35.57
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,35.43,24.94
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,22.9,13.83
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,13.33,4.73
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,6.69,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,12.94,4.21
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,24.44,14.37
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,36.75,24.93
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,52.61,38.36
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,68.03,51.21
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,73.71,55.69
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,79.84,60.42
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,57.21,41.63
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,38.31,25.97
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,49.92,35.29
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,61.58,44.52
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,130.47,99.6
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,202.85,155.78
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,204.94,156.45
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,207.23,157.46
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,367.09,279.61
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,525.18,393.79
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,503.69,375.02
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,465.72,345.94
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,470.96,349.07
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,487.01,359.45
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,478.06,352.13
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,468.15,344.28
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,394.98,291.38
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,334.2,247.17
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,354.85,261.73
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,371.71,272.79
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,355.81,261.47
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,340.07,250.3
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,350.72,254.87
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,343.21,244.21
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,310.55,221.79
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,274.06,198.25
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,236.11,174.28
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,210.23,165.16
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,192.74,151.72
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,204.63,161.65
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,194.28,153.81
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,183.51,145.65
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,156.31,124.33
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,121.8,96.64
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,122.5,97.65
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,127.03,101.8
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,111.78,89.57
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,96.18,76.84
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,80.74,63.83
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,65.03,50.34
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,49.61,36.9
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,34.03,23.08
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,20.26,9.75
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.29,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,93.15,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,263.76,194.44
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,372.78,295.89
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,498.38,397.32
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,379.0,306.39
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,258.61,207.98
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,286.09,229.11
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,312.18,248.11
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,294.29,232.64
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,297.35,233.36
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,384.06,299.07
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,445.75,344.2
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,473.37,363.2
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,499.4,381.02
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,500.64,379.36
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,500.84,377.18
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,538.02,403.71
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,572.31,427.68
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,591.23,439.62
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,623.55,460.58
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,631.22,465.45
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,635.27,467.82
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,567.9,418.62
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,515.62,380.01
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,428.63,316.78
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,347.35,257.1
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,350.42,258.86
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,351.86,259.05
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,397.44,290.11
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,423.28,303.43
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,361.85,259.16
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,321.07,232.41
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,239.87,175.03
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,161.48,119.26
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,129.87,95.62
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,98.67,75.25
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,71.51,53.31
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,42.36,29.48
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,76.92,58.09
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,108.39,84.05
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,61.18,45.49
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,10.69,3.38
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,8.39,1.46
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.09,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,4.94,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,3.8,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.03,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.27,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.51,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.76,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.11,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,9.87,1.73
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,18.67,9.55
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,27.49,17.07
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,38.27,26.17
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,49.43,35.45
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,73.89,55.39
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,98.24,74.85
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,383.01,305.24
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,613.02,477.47
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,538.38,415.73
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,435.52,335.07
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,505.16,387.04
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,597.0,452.27
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,652.01,489.61
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,703.83,524.08
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,648.74,481.7
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,573.94,426.48
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,541.22,401.83
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,509.32,377.53
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,463.22,343.76
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,435.27,322.8
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,455.42,336.47
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,478.95,351.9
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,482.14,353.58
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,481.99,352.76
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,487.84,356.28
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,486.29,353.52
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,441.68,320.06
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,400.69,289.42
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,369.8,265.06
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,337.83,239.54
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,211.75,151.26
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,95.43,69.16
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,110.05,80.73
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,123.89,95.92
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,159.67,125.14
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,204.24,161.3
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,182.07,143.9
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,166.88,132.15
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,95.83,74.47
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.47
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.24,0.52
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.09,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,4.94,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,3.8,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.03,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.51,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,54.68,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,167.54,119.58
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,300.67,238.51
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,421.26,338.21
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,506.77,406.68
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,594.86,474.26
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,678.03,534.5
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,752.71,586.39
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,498.08,393.58
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,226.68,175.78
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,598.61,467.46
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,910.24,685.53
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,775.4,586.49
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,622.38,471.05
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,636.66,479.5
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,648.65,485.47
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,532.86,399.38
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,422.79,316.41
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,521.2,388.28
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,592.88,438.56
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,725.45,536.86
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,793.5,586.73
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,714.11,525.84
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,618.99,454.41
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,635.48,468.28
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,620.62,457.8
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,541.46,396.42
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,470.23,342.96
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,427.17,310.85
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,397.1,288.01
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,346.23,251.11
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,315.42,229.69
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,291.89,210.15
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,274.9,196.05
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,221.15,155.85
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,166.85,129.41
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,152.26,118.35
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,136.06,105.84
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,142.58,111.41
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,149.69,117.45
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,120.01,93.69
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,86.07,66.17
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,81.94,63.04
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,77.55,59.64
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,73.34,56.46
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,69.04,53.12
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,62.22,47.52
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,52.69,39.4
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,42.9,30.8
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,33.09,21.89
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,20.31,8.04
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,7.87,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.15,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.06,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,12.92,4.8
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,19.8,10.65
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,27.85,17.44
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,35.93,24.16
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,44.8,31.43
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,53.71,38.62
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,44.06,30.57
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,34.46,22.61
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,54.94,39.07
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,75.9,55.65
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,90.91,67.39
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,105.88,79.02
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,123.17,92.3
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,140.26,105.26
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,163.14,122.82
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,185.6,139.89
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,188.54,141.87
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,191.4,143.84
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,212.09,159.4
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,232.13,174.32
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,252.98,189.4
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,272.87,203.62
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,311.51,232.0
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,340.37,252.75
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,289.94,215.38
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,245.77,182.67
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,240.19,178.88
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,234.61,174.98
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,246.71,183.7
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,262.2,194.77
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,231.63,172.11
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,217.18,161.88
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,204.6,152.67
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,206.29,162.12
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,135.84,106.24
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,51.63,37.59
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,31.11,20.59
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,10.72,3.43
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,45.31,32.76
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,79.2,61.33
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,99.44,78.41
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,118.39,94.39
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,100.15,79.59
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,78.34,61.6
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,70.37,54.92
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,62.32,47.91
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,49.65,36.7
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,36.52,24.78
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,20.8,7.51
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,4.72,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
