Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.11,0.96
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,19.06,9.92
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,29.03,18.49
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,40.2,28.0
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,52.65,38.44
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,70.06,52.71
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,87.21,66.49
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,121.92,94.68
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,156.37,122.17
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,149.75,115.98
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,144.17,110.75
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,172.45,132.9
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,200.3,154.37
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,201.02,154.08
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,201.99,154.11
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,304.98,232.61
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,388.5,293.6
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,356.34,267.47
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,326.11,243.52
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,307.27,228.9
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,278.15,206.73
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,281.78,208.21
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,285.06,209.05
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,284.24,209.31
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,283.22,209.24
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,289.3,214.16
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,292.84,217.07
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,327.04,241.72
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,354.07,260.29
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,327.88,241.01
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,303.38,223.21
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,291.64,209.25
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,260.53,181.59
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,223.08,161.33
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,220.45,174.36
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,211.65,167.72
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,202.34,160.69
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,154.11,122.14
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,108.28,84.96
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,59.62,44.81
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,7.63,0.88
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,8.39,1.55
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.14,2.23
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,7.61,0.93
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.08,0.0
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,4.93,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,3.79,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.65,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.51,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.75,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,15.98,7.3
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,24.41,14.49
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,34.4,22.89
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,44.43,31.17
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,55.78,40.37
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,67.67,49.83
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,63.98,46.63
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,61.49,44.44
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,189.92,147.67
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,317.14,245.46
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,307.48,236.36
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,298.29,228.17
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,329.23,250.64
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,358.82,271.7
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,464.03,349.74
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,541.64,405.79
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,566.5,422.2
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,588.16,436.36
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,644.48,476.94
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,687.28,507.04
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,637.78,470.41
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,599.04,441.49
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,518.29,382.45
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,451.01,332.87
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,505.15,372.29
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,518.56,377.16
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,442.73,319.48
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,399.17,289.23
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,372.71,265.18
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,333.03,229.47
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,284.9,191.69
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,237.17,157.26
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,152.19,97.86
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,96.22,73.03
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,85.26,64.34
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,84.68,64.04
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,84.68,64.23
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,84.7,64.44
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,83.03,63.42
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,75.0,57.13
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,72.98,55.68
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,70.97,54.22
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,67.1,51.28
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,63.18,48.21
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,57.44,43.47
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,51.72,38.52
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,40.15,28.36
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,30.95,19.83
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,15.57,1.93
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,62.07,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,177.91,120.15
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,315.91,250.83
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,437.38,352.08
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,525.02,423.2
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,624.06,499.91
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,696.6,552.98
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,767.97,603.4
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,619.97,489.35
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,426.83,336.12
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,693.29,541.29
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,917.17,697.8
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,932.25,704.77
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,943.54,710.47
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,948.2,710.35
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,935.6,698.68
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,924.87,690.03
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,910.34,678.96
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,891.37,663.97
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,868.61,646.56
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,837.66,624.42
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,803.43,600.09
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,764.14,570.75
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,722.07,537.95
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,676.45,503.14
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,628.64,465.92
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,577.63,424.57
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,525.04,381.09
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,469.77,335.26
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,413.64,287.71
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,355.91,238.36
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,297.97,189.03
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,239.7,141.68
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,181.77,100.58
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,125.28,73.76
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,98.59,74.42
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,87.91,66.12
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,87.4,66.02
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,87.17,66.03
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,86.94,66.04
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,84.99,64.8
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,76.51,58.17
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,74.52,56.75
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,72.53,55.32
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,68.34,52.12
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,64.08,48.77
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,58.34,44.04
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,52.63,39.1
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,40.48,28.47
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,30.91,19.59
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,15.56,0.18
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,101.77,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,276.06,184.01
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,408.33,321.74
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,541.76,431.09
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,627.82,499.82
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,715.08,565.95
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,780.09,611.93
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,838.93,651.73
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,879.42,676.47
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,917.12,698.69
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,943.26,712.82
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,953.58,716.14
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,963.96,720.88
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,970.57,723.24
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,969.62,719.29
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,964.74,712.98
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,951.56,701.36
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,934.49,687.42
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,910.79,669.28
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,883.41,648.88
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,850.37,625.87
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,814.03,600.66
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,772.47,571.94
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,728.31,539.05
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,648.66,477.25
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,568.07,415.85
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,556.84,406.51
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,524.25,378.42
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,468.04,332.12
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,410.99,284.13
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,352.67,234.55
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,294.24,185.12
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,235.26,137.85
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,176.68,96.96
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,120.74,71.67
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,97.71,73.99
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,86.91,65.44
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,86.33,65.14
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,115.6,89.09
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,157.89,123.49
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,115.81,89.95
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,80.96,61.83
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,72.1,54.74
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,69.4,52.71
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,65.41,49.66
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,61.37,46.49
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,55.87,41.94
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,50.42,37.21
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,38.46,26.73
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,28.83,17.77
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.47,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,98.9,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,268.49,174.26
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,393.28,308.68
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,517.35,409.91
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,604.7,477.77
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,693.03,542.49
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,754.86,585.04
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,815.44,625.01
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,858.02,651.76
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,891.89,672.08
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,919.84,686.84
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,944.31,699.16
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,956.48,704.28
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,964.82,707.11
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,951.86,694.92
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,948.29,689.29
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,936.66,679.9
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,921.16,668.29
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,899.03,651.28
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,873.23,632.14
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,840.94,610.17
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,805.4,586.13
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,765.5,557.96
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,722.76,526.25
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,675.51,491.83
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,626.14,455.01
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,574.0,414.32
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,520.35,371.44
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,464.31,326.36
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,407.45,279.38
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,349.34,230.64
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,290.93,181.78
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,231.58,134.56
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,172.72,94.04
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,116.94,69.96
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,96.69,73.07
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,131.5,101.41
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,197.9,154.71
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,176.32,137.84
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,165.04,129.31
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,161.49,127.15
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,149.55,118.17
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,135.21,106.92
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,120.4,95.17
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,105.12,83.02
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,89.35,70.18
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,68.15,52.47
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,47.4,34.79
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,38.0,26.43
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,26.71,15.98
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,55.15,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,157.67,97.27
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,296.46,231.42
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,413.4,326.92
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,500.06,394.39
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,589.38,460.25
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,664.8,512.34
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,731.73,556.32
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,627.1,478.4
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,502.07,383.81
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,548.12,415.48
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,592.42,443.51
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,529.34,395.12
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,489.58,363.6
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,728.03,530.28
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,913.31,643.43
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,750.86,534.22
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,554.2,399.22
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,728.43,523.32
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,846.98,601.02
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,749.05,533.14
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,642.85,459.91
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,622.0,446.97
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,599.35,431.61
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,620.87,449.01
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,610.31,442.22
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,542.71,390.81
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,482.22,345.9
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,443.94,317.23
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,404.68,287.71
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,351.08,240.7
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,286.63,181.43
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,178.03,113.99
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,172.09,126.78
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,116.22,78.31
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,94.16,71.37
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,93.7,71.34
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,93.15,71.23
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,107.35,83.04
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,129.9,101.68
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,139.22,109.8
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,151.81,120.7
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,131.5,104.44
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,111.9,88.63
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,98.51,77.92
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,84.58,66.52
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,70.62,54.8
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,56.22,42.4
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,41.61,29.53
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,26.71,15.87
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,13.59,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,67.42,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,199.94,119.93
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,320.55,250.48
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,437.49,345.57
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,523.3,411.41
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,621.41,482.18
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,686.13,525.43
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,749.62,565.99
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,796.3,592.55
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,840.55,616.34
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,871.33,629.25
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,898.9,639.81
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,914.29,647.68
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,919.39,649.55
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,920.31,649.13
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,917.38,646.5
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,907.97,641.27
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,894.69,633.73
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,874.12,622.38
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,849.92,608.54
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,819.42,589.79
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,785.64,568.16
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,674.17,487.5
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,563.23,406.91
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,604.84,439.07
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,607.41,440.93
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,548.57,395.87
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,494.95,355.89
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,397.26,286.59
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,332.82,242.51
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,317.86,221.19
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,285.21,180.95
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,243.23,160.17
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,257.0,184.85
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,164.47,114.88
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,101.42,77.19
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,100.99,77.26
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,92.37,70.59
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,92.13,70.61
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,91.87,70.63
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,89.97,69.45
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,87.96,68.2
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,84.35,65.46
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,80.6,62.57
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,75.05,58.24
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,66.81,51.5
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,58.5,44.42
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.09,37.02
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,38.25,26.53
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,26.33,15.25
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.26,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,61.7,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,185.93,106.85
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,306.06,240.92
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,419.99,336.5
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,505.97,405.04
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,594.53,471.86
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,670.5,526.09
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,737.24,571.42
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,784.9,603.26
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,830.1,632.86
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,863.08,652.35
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,892.84,669.53
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,908.15,677.87
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,912.8,679.29
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,918.19,680.84
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,919.53,679.79
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,909.93,672.31
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,896.44,662.47
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,876.04,646.87
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,840.19,621.02
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,810.17,600.23
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,776.95,577.22
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,675.72,499.19
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,564.91,415.04
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,603.55,445.43
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,603.72,445.53
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,554.29,406.44
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,503.44,365.37
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,450.26,321.35
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,396.41,275.79
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,340.84,228.38
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,279.82,177.3
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,222.29,131.54
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,165.47,93.13
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,112.85,72.8
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,103.65,79.18
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,103.29,79.24
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,94.48,72.42
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,91.44,70.14
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,88.11,67.63
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,86.02,66.28
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,83.82,64.84
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,79.76,61.7
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,75.5,58.36
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,70.43,54.38
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,65.24,50.2
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,57.43,43.59
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.85,34.39
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,35.9,24.62
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,24.94,13.94
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,61.3,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,182.99,99.77
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,311.45,245.99
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,433.64,348.83
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,276.57,225.33
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,80.97,61.28
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,446.53,364.16
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,758.51,597.76
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,802.84,625.05
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,844.75,651.55
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,877.39,671.05
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,901.51,684.46
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,915.64,692.18
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,926.01,697.61
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,788.05,597.13
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,628.75,475.21
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,789.18,595.83
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,888.87,665.02
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,726.99,545.62
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,528.04,394.37
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,685.57,514.99
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,777.49,583.66
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,650.72,486.17
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,512.42,380.72
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,432.63,322.01
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,358.85,267.14
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,404.85,300.31
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,438.24,322.46
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,427.38,309.33
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,390.85,271.69
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,333.68,222.3
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,276.46,173.54
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,218.36,127.44
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,160.78,89.15
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,104.46,67.85
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,93.52,71.33
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,92.33,70.67
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,81.65,62.21
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,80.63,61.56
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,79.54,60.86
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,106.11,83.3
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,145.3,116.25
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,102.33,80.86
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,62.81,47.89
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,58.56,44.54
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,54.25,41.04
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,48.18,35.78
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,42.09,30.32
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,32.9,22.04
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.71,12.62
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,67.83,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,194.52,99.47
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,323.11,254.13
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,444.11,355.77
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,537.84,431.47
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,627.84,500.61
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,435.56,351.25
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,223.66,177.62
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,270.38,214.56
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,316.16,249.29
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,453.49,354.98
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,591.2,455.9
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,607.6,465.08
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,621.68,473.29
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,784.42,592.68
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,918.64,682.22
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,908.25,673.13
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,881.66,654.36
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,744.99,554.74
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,569.65,423.18
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,597.31,443.18
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,605.16,448.23
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,585.05,433.91
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,562.38,417.53
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,334.93,251.03
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,123.64,90.38
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,159.42,117.98
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,193.55,143.8
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,264.35,196.42
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,325.68,240.6
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,282.2,208.51
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,243.13,180.13
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,252.51,183.47
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,257.49,184.97
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,202.05,150.04
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,192.46,150.81
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,182.26,142.99
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,171.91,135.05
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,144.8,113.55
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,140.75,110.65
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,140.24,110.82
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,133.09,105.55
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,116.22,91.99
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,99.3,78.24
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,80.7,63.03
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,67.72,52.28
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,58.44,44.42
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.03,36.18
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,36.21,24.75
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,23.26,11.83
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
