Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,31.51,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,99.01,43.9
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,222.07,173.84
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,354.34,284.49
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,442.01,355.91
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,532.24,425.45
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,581.57,460.67
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,630.21,493.91
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,552.38,432.22
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,494.93,384.61
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,413.35,320.22
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,330.58,254.25
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,483.07,370.35
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,632.6,478.2
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,524.82,395.79
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,420.15,315.84
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,691.55,517.77
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,883.34,649.27
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,863.6,632.64
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,840.12,615.42
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,810.23,594.93
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,777.01,571.4
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,656.5,481.11
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,532.6,388.69
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,487.34,356.09
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,445.48,325.46
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,489.84,357.15
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,498.88,358.89
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,444.82,314.6
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,390.26,269.18
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,340.14,233.35
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,317.23,221.71
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,249.42,162.1
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,167.62,97.4
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,112.49,85.71
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,106.85,81.41
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,97.52,74.07
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,96.89,73.77
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,95.21,72.62
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,93.37,71.36
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,91.17,69.96
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,88.86,68.47
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,84.59,65.19
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,80.14,61.73
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,74.55,57.37
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,65.92,50.32
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,56.91,42.72
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,47.78,34.76
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,35.22,23.62
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,22.56,10.59
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,52.72,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,160.3,66.36
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,285.66,222.38
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,398.2,318.24
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,485.83,388.32
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,576.0,456.31
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,642.39,503.36
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,719.5,555.87
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,767.93,586.37
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,813.82,614.38
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,847.79,634.05
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,878.5,651.34
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,895.05,660.02
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,907.91,666.47
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,912.07,666.04
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,905.43,658.81
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,896.68,651.82
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,884.02,642.47
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,863.8,627.47
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,839.88,610.22
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,733.66,533.76
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,620.97,451.54
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,673.81,491.08
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,694.39,505.81
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,648.67,471.69
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,600.94,435.73
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,549.52,396.33
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,496.93,354.87
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,442.67,310.9
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,387.86,265.47
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,340.02,228.9
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,311.02,209.06
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,262.02,174.28
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,218.63,147.78
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,196.42,152.13
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,198.31,153.98
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,164.26,127.38
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,122.28,94.17
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,118.79,91.69
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,115.2,89.09
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,116.82,90.89
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,118.07,92.43
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,105.11,82.29
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,92.05,71.91
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,77.64,60.21
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,63.1,48.14
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,49.08,36.26
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,34.91,24.02
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,22.53,13.13
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,9.88,1.14
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.11,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,4.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.13,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,35.53,22.72
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,63.22,46.34
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,118.39,92.92
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,161.74,129.24
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,214.76,172.38
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,288.58,230.35
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,462.13,365.95
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,640.45,495.95
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,571.9,440.04
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,500.67,383.83
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,521.34,396.39
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,540.14,406.84
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,480.63,359.95
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,400.24,298.73
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,370.9,276.35
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,343.19,254.95
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,353.62,261.52
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,363.12,267.18
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,342.87,252.04
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,323.71,237.87
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,427.89,313.25
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,508.44,368.82
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,520.85,376.71
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,521.24,376.2
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,517.03,371.41
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,492.44,349.92
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,441.3,309.49
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,390.01,268.16
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,336.14,224.44
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,282.18,181.02
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,228.8,141.02
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,176.88,108.75
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,118.75,90.59
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,111.35,84.97
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,111.13,85.19
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,110.84,85.37
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,108.03,83.35
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,104.94,81.12
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,102.29,79.4
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,99.49,77.56
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,91.98,71.63
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,85.82,66.76
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,78.24,60.73
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,70.48,54.38
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,59.99,45.48
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,49.32,36.12
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,34.53,22.97
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,19.54,6.84
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,40.49,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,114.12,32.52
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,262.88,204.92
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,378.13,303.79
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,466.54,375.65
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,557.57,445.34
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,627.57,495.13
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,707.81,549.91
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,606.21,471.23
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,460.39,358.55
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,445.71,344.66
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,429.17,328.83
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,489.29,372.45
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,547.23,412.97
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,750.47,557.49
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,901.76,655.09
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,752.89,550.38
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,570.45,419.43
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,582.45,427.54
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,607.56,442.9
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,439.28,323.23
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,275.55,203.2
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,201.98,148.84
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,131.52,95.64
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,350.49,259.61
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,526.29,381.79
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,520.36,375.27
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,491.53,350.87
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,437.59,307.66
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,383.37,263.31
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,324.09,223.25
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,306.6,218.39
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,241.78,160.04
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,161.62,96.3
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,109.54,83.36
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,108.2,82.54
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,107.78,82.59
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,107.29,82.59
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,131.06,102.15
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,158.39,124.58
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,126.17,99.0
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,97.14,75.68
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,90.57,70.53
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,85.2,66.31
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,77.58,60.23
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,69.79,53.82
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,59.57,45.11
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,49.22,35.98
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,34.04,22.45
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,18.76,5.07
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,9.83,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,29.89,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,90.27,17.44
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,212.13,163.74
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,318.19,254.45
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,425.78,341.24
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,516.39,411.97
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,586.39,463.16
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,656.36,512.11
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,707.32,547.36
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,756.56,580.78
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,802.07,609.85
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,835.09,629.89
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,855.45,640.32
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,872.08,648.3
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,715.92,533.96
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,529.64,395.55
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,480.38,358.71
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,413.34,308.34
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,654.45,486.65
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,825.44,605.52
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,676.31,495.98
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,521.86,382.58
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,529.53,388.47
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,539.19,394.62
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,581.35,426.1
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,591.87,432.52
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,541.93,392.45
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,490.4,350.53
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,401.38,285.97
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,350.62,253.05
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,319.54,219.78
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,268.63,167.54
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,231.27,150.58
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,246.84,176.27
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,218.34,168.93
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,210.3,163.07
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,200.2,155.85
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,189.73,148.29
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,138.81,107.96
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,98.35,75.51
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,95.67,73.78
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,92.86,71.9
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,88.05,68.19
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,80.57,62.2
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,73.41,56.49
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,66.11,50.49
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,56.12,41.98
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,45.99,33.07
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,32.09,20.63
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,18.03,2.94
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,63.28,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,176.97,23.78
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,331.53,256.64
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,469.92,373.93
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,562.73,448.81
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,657.09,520.8
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,404.01,326.46
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,77.41,57.6
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,195.46,154.25
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,303.61,239.19
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,428.73,335.4
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,553.84,427.69
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,569.68,436.69
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,583.33,444.62
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,537.23,408.07
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,514.06,388.22
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,435.85,328.03
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,341.98,256.2
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,464.07,346.69
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,558.33,413.72
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,535.1,395.44
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,512.09,377.9
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,527.73,389.2
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,544.32,400.53
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,443.67,326.87
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,357.94,263.83
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,444.97,327.18
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,485.42,349.95
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,380.43,272.95
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,327.88,239.81
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,300.67,207.27
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,259.32,159.04
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,201.71,115.37
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,144.73,82.0
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,135.57,104.43
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,206.92,161.45
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,202.88,158.82
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,185.18,145.43
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,147.66,115.67
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,110.35,85.7
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,122.88,96.51
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,128.48,101.66
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,114.48,90.44
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,100.15,78.83
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,76.91,59.68
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,56.22,42.32
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,49.1,36.2
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.98,29.8
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,28.45,17.61
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.38,0.38
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.78,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,245.31,188.25
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,406.17,323.79
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,498.73,399.44
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,603.64,480.97
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,677.33,534.91
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,749.82,585.86
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,656.25,514.87
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,541.95,424.81
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,421.56,329.72
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,299.97,231.86
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,289.29,222.21
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,279.28,212.93
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,642.1,491.29
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,912.89,677.66
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,650.85,489.99
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,329.67,246.57
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,338.09,252.66
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,345.74,257.31
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,424.75,315.9
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,507.54,375.39
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,546.95,403.59
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,568.0,418.31
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,595.53,439.59
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,587.9,433.15
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,535.36,390.88
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,481.48,346.6
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,354.02,254.04
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,284.15,209.01
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,278.22,191.15
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,253.2,153.61
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,194.63,109.43
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,136.61,76.2
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,132.83,102.3
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,206.72,161.39
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,196.17,153.29
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,175.09,136.9
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,163.58,128.1
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,151.28,118.61
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,118.56,92.59
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,88.61,68.44
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,84.53,65.33
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,78.02,60.11
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,71.37,54.8
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,64.64,49.24
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,55.17,41.13
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,45.67,32.68
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,30.68,19.17
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,15.8,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,33.52,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,97.89,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,255.32,194.61
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,376.88,299.91
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,472.23,378.22
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,570.98,455.5
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,648.16,512.52
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,717.82,561.79
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,494.68,392.02
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,254.98,199.52
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,393.51,308.38
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,507.56,394.07
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,445.24,342.7
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,359.95,274.98
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,476.97,362.62
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,566.46,427.15
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,602.16,450.94
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,613.43,457.8
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,740.12,551.4
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,832.41,616.01
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,800.68,592.94
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,765.66,567.25
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,720.09,534.22
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,680.6,504.5
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,633.99,468.61
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,585.31,430.38
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,503.78,366.94
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,440.57,319.3
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,414.15,294.19
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,369.81,250.75
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,312.62,202.22
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,255.54,155.26
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,197.9,112.5
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,140.89,80.8
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,92.36,69.42
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,95.24,71.94
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,94.59,71.59
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,93.87,71.2
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,85.55,64.66
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,84.56,64.08
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,82.14,62.46
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,79.62,60.75
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,77.09,59.01
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,74.6,57.26
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,69.04,52.84
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,60.49,45.73
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,51.5,38.01
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,42.51,29.99
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,28.79,17.46
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.02,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,32.13,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,189.87,143.94
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,306.94,245.76
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,423.13,341.07
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,524.98,421.55
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,610.99,485.75
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,707.47,554.86
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,760.33,590.85
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,810.56,624.25
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,853.72,650.75
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,893.23,674.26
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,908.79,681.15
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,913.65,681.02
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,919.83,682.04
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,921.69,680.3
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,909.95,671.04
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,894.25,659.4
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,861.84,635.63
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,837.94,617.84
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,806.07,595.68
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,770.93,570.84
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,730.85,540.02
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,688.01,506.81
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,640.72,470.8
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,591.35,432.38
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,538.96,390.0
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,485.22,345.58
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,429.16,299.02
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,372.4,251.05
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,314.23,202.0
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,256.19,154.63
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,197.81,112.14
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,131.13,74.24
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,91.95,69.13
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,92.1,69.43
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,91.24,68.91
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,90.3,68.34
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,89.4,67.82
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,81.57,61.66
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,79.27,60.13
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,76.9,58.53
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,73.86,56.35
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,70.84,54.13
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,65.42,49.91
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,59.96,45.48
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,48.99,36.02
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,40.55,28.42
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,27.41,16.21
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,14.28,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,23.12,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,171.27,128.4
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,275.9,219.99
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,369.42,298.97
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,487.52,393.53
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,574.05,460.11
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,661.44,523.88
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,714.09,559.48
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,775.25,600.27
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,820.73,628.84
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,862.4,654.26
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,880.72,663.26
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,895.26,669.84
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,903.57,672.32
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,901.07,667.67
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,891.24,659.69
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,877.45,649.26
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,858.59,634.32
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,835.62,616.8
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,803.81,594.44
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,759.22,562.35
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,723.34,534.81
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,683.56,503.92
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,636.42,467.88
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,587.14,429.37
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,534.23,386.4
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,479.89,341.33
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,423.56,294.37
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,366.45,245.94
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,307.64,196.29
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,248.74,148.25
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,189.61,105.56
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,131.11,75.01
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,95.7,72.15
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,86.22,64.69
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,85.1,64.09
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,83.9,63.43
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,82.47,62.47
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,80.98,61.46
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,78.56,59.82
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,70.2,53.23
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,66.92,50.7
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,63.61,48.09
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,58.58,44.15
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,53.54,40.03
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,45.85,33.34
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,38.18,26.37
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,24.35,13.5
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,13.38,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,9.91,0.0
