Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,93.92,67.86
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,153.97,120.91
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,209.01,166.98
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,263.15,210.71
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,307.6,245.12
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,351.22,277.75
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,188.7,149.45
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,31.36,19.98
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,353.27,279.79
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,673.47,510.8
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,778.75,583.08
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,890.91,656.73
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,749.08,557.8
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,596.34,446.46
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,745.44,557.21
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,863.32,638.48
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,843.49,622.71
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,819.84,605.68
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,788.24,584.19
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,753.42,559.29
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,709.07,527.84
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,670.79,499.48
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,579.25,429.19
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,493.33,364.23
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,495.31,363.58
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,470.59,338.95
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,378.61,271.77
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,328.77,240.81
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,314.4,223.68
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,281.61,191.4
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,235.03,156.54
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,185.24,126.56
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,183.49,143.71
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,204.99,161.16
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,194.83,153.39
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,184.04,145.17
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,172.13,136.03
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,159.75,126.47
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,112.91,88.74
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,70.54,53.96
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,67.88,51.96
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,65.29,49.94
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,60.05,45.69
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,54.77,41.24
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,46.8,34.25
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,36.36,24.91
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,23.48,12.55
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,79.11,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,271.73,207.39
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,402.55,324.54
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,502.66,406.53
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,602.45,483.31
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,671.52,531.75
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,739.29,576.32
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,787.58,605.87
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,833.32,632.44
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,862.23,647.13
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,887.79,659.34
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,896.45,660.81
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,908.42,664.73
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,909.99,662.58
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,907.53,658.13
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,896.68,649.81
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,881.85,639.18
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,859.97,622.93
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,834.32,604.45
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,801.69,582.71
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,756.72,551.67
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,721.11,525.74
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,681.23,496.1
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,581.91,422.4
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,489.45,354.71
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,460.75,333.01
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,431.25,309.91
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,368.3,264.99
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,320.92,232.38
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,312.94,223.01
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,290.48,202.2
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,210.46,132.72
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,120.52,69.19
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,91.61,69.09
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,92.53,70.04
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,81.81,61.52
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,80.74,60.84
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,78.56,59.26
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,76.24,57.57
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,73.6,55.73
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,70.88,53.81
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,61.74,46.38
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,57.84,43.27
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,52.9,39.35
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,47.94,35.26
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,40.78,28.99
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,33.65,22.48
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,22.11,11.01
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,109.33,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,309.79,230.38
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,448.15,349.37
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,544.54,425.03
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,642.42,497.3
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,706.71,541.57
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,769.75,582.95
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,814.89,611.75
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,857.46,638.21
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,877.27,649.15
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,900.28,662.33
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,913.81,667.5
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,923.4,670.3
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,922.11,666.29
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,916.82,660.05
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,904.63,650.94
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,877.06,632.18
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,854.45,616.16
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,828.2,597.8
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,712.08,515.97
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,582.66,422.62
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,650.85,474.05
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,674.98,491.92
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,581.36,421.69
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,493.69,357.33
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,495.69,356.5
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,471.21,332.3
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,414.89,285.88
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,357.92,238.22
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,300.15,190.22
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,242.77,144.46
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,176.62,97.98
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,117.92,69.75
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,92.23,69.63
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,92.88,70.35
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,91.98,69.81
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,91.03,69.24
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,83.08,62.97
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,82.18,62.46
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,79.58,60.69
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,76.91,58.83
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,73.21,55.97
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,69.49,53.03
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,63.3,48.12
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,57.03,42.93
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,45.28,32.75
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,36.13,24.45
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,22.27,10.56
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,8.65,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,231.0,170.2
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,384.68,302.88
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,478.93,378.74
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,584.24,459.01
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,658.62,512.98
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,731.76,563.92
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,780.26,593.83
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,826.21,621.04
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,687.08,520.58
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,530.53,402.85
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,428.33,325.34
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,327.9,247.57
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,457.32,343.03
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,558.96,413.64
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,743.97,543.2
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,874.99,626.69
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,728.96,523.96
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,559.95,403.74
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,521.65,377.3
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,485.13,350.93
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,499.16,360.73
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,508.57,366.59
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,487.98,351.54
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,466.54,335.85
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,446.89,320.42
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,424.07,302.19
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,385.55,274.24
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,347.5,246.97
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,301.84,215.14
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,274.84,197.61
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,249.03,177.48
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,228.01,164.4
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,195.68,151.02
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,186.0,143.9
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,172.08,133.61
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,149.82,116.55
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,117.46,90.89
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,80.24,60.86
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,77.57,59.06
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,74.83,57.13
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,71.4,54.48
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,67.97,51.78
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,61.74,46.71
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,55.43,41.38
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,43.78,31.3
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,34.63,23.01
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,21.07,8.88
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,57.25,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,246.26,179.65
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,374.03,294.38
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,467.31,369.58
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,571.25,448.36
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,644.5,500.64
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,716.51,549.62
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,585.29,452.3
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,411.45,319.22
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,654.31,501.09
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,862.87,641.44
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,730.83,547.11
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,583.99,438.88
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,527.19,396.44
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,493.2,369.18
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,502.39,374.98
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,509.97,379.44
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,526.74,390.3
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,540.73,399.0
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,416.01,308.03
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,279.15,206.55
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,291.19,215.17
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,292.19,215.28
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,402.95,296.62
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,489.51,356.89
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,459.67,333.56
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,429.02,309.68
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,277.02,200.55
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,147.36,107.33
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,200.11,132.65
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,230.21,136.93
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,149.36,94.09
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,160.88,118.4
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,169.33,130.97
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,184.89,143.59
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,186.25,145.28
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,184.59,144.65
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,124.22,96.49
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,79.16,60.03
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,76.45,58.17
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,73.65,56.19
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,68.25,51.89
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,62.65,47.33
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,56.91,42.65
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,51.13,37.74
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,41.92,29.69
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,32.59,21.23
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,18.98,6.5
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,31.35,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,163.38,117.34
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,254.12,201.34
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,341.93,274.11
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,431.26,344.33
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,520.72,409.22
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,590.34,456.46
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,643.77,491.71
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,695.55,524.67
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,733.96,547.61
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,769.75,568.38
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,792.07,582.17
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,811.14,593.94
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,719.0,527.19
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,607.7,447.25
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,592.65,436.26
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,557.77,411.11
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,415.66,308.07
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,254.55,188.2
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,329.24,243.72
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,385.61,284.13
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,541.89,398.26
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,642.89,467.73
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,538.31,390.77
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,448.77,325.74
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,356.91,259.59
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,279.24,203.57
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,316.62,229.03
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,343.41,244.86
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,307.41,218.46
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,275.26,195.85
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,230.68,156.35
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,159.12,108.71
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,132.69,101.78
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,120.91,92.64
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,119.84,92.03
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,118.69,91.37
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,114.34,88.15
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,109.91,84.87
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,105.0,81.34
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,99.91,77.63
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,91.18,70.84
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,82.12,63.62
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,72.42,55.67
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,62.5,47.27
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,48.85,35.43
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,34.76,22.9
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,17.76,4.51
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,58.87,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,248.1,177.27
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,376.07,294.46
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,470.14,368.77
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,575.23,445.29
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,646.43,491.02
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,716.37,532.27
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,764.42,562.12
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,809.91,589.77
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,838.99,606.34
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,864.72,620.82
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,879.48,627.82
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,884.06,628.67
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,885.35,626.52
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,882.65,622.11
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,872.13,614.33
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,857.66,604.35
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,835.08,588.3
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,808.89,570.23
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,777.01,549.24
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,741.86,525.21
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,696.22,493.99
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,655.94,465.25
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,608.85,431.67
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,559.71,395.53
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,507.55,355.53
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,454.03,313.15
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,398.51,268.47
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,342.26,222.33
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,284.05,174.93
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,225.73,129.82
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,167.52,91.78
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,110.1,69.47
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,87.49,65.0
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,88.19,65.75
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,87.07,65.17
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,85.88,64.55
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,83.51,62.85
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,81.02,61.06
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,72.17,54.16
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,69.47,52.27
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,65.5,49.16
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,61.47,45.94
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,55.26,40.97
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,49.0,35.73
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,40.04,27.9
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,31.04,19.64
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,14.56,1.23
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,80.58,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,272.77,193.06
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,412.99,324.13
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,510.09,402.39
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,609.03,476.55
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,674.78,520.95
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,739.39,561.47
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,785.34,586.68
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,828.77,608.39
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,854.76,615.95
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,871.42,616.88
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,885.02,624.07
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,894.73,629.04
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,746.67,531.77
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,580.91,416.73
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,586.96,422.19
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,590.81,424.43
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,716.77,512.78
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,808.67,573.61
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,776.02,551.37
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,731.83,521.96
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,620.6,442.06
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,501.18,356.9
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,549.61,391.73
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,554.87,392.87
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,386.87,275.22
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,259.55,187.34
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,316.77,220.84
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,337.42,220.29
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,279.14,172.61
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,221.1,127.94
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,162.89,90.14
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,105.73,68.43
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,118.5,89.68
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,187.1,143.8
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,121.0,92.17
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,91.13,68.76
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,89.09,67.38
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,86.95,65.89
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,83.87,63.76
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,80.71,61.54
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,75.5,57.45
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,70.15,53.15
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,60.26,45.04
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,52.5,38.47
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,41.7,29.08
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,30.84,19.24
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,15.54,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,38.75,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,215.4,149.16
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,334.13,263.37
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,430.23,342.76
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,529.75,419.88
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,599.13,470.63
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,678.39,526.0
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,729.92,559.34
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,778.85,589.89
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,810.16,607.62
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,838.12,622.91
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,854.98,630.98
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,868.08,636.63
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,869.67,634.09
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,867.39,629.31
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,851.03,616.34
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,837.99,605.83
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,816.77,588.97
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,791.94,569.86
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,761.18,545.57
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,727.2,519.07
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,692.39,492.36
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,648.06,458.93
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,601.02,423.91
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,551.95,386.64
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,499.78,346.27
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,446.14,303.78
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,379.62,257.88
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,344.5,237.78
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,310.97,212.07
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,275.31,185.5
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,218.42,143.97
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,159.67,121.42
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,117.71,89.07
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,86.67,64.7
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,94.86,71.52
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,111.75,85.27
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,93.23,70.63
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,79.78,60.0
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,70.96,53.16
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,68.2,51.22
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,63.82,47.77
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,59.35,44.18
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,53.43,39.42
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,47.49,34.42
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,38.47,26.5
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,29.43,18.04
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,52.07,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,250.54,170.87
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,402.03,314.81
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,503.81,397.97
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,607.5,477.59
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,679.87,529.01
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,751.21,576.88
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,796.85,604.9
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,839.93,630.17
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,861.67,640.65
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,886.08,652.87
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,898.2,655.96
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,906.39,656.56
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,905.23,651.71
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,900.02,644.53
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,875.7,627.17
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,858.91,615.0
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,835.63,597.99
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,808.69,578.83
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,775.5,557.67
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,739.09,532.92
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,697.83,502.83
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,653.75,470.07
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,605.67,434.32
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,555.5,395.98
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,502.04,353.48
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,447.13,308.72
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,389.8,261.66
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,331.78,213.42
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,272.82,165.17
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,213.84,120.07
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,154.46,83.14
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,95.87,71.34
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,90.9,67.59
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,89.68,66.79
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,79.13,58.63
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,77.86,57.93
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,76.06,56.66
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,74.2,55.35
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,71.42,53.4
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,63.36,47.07
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,59.39,43.95
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,55.39,40.72
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,49.64,36.08
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,43.87,31.21
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,35.44,23.79
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,27.05,15.84
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,65.35,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,269.29,180.34
