Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,423.63,331.12
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,524.4,412.93
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,627.16,490.49
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,698.38,539.71
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,768.6,585.16
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,812.62,611.01
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,848.61,630.47
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,876.3,642.49
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,900.38,651.77
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,911.76,656.05
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,919.18,658.06
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,905.82,647.09
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,900.17,641.43
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,886.35,631.96
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,868.64,620.21
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,844.03,603.41
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,815.78,584.31
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,781.98,561.94
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,744.9,536.13
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,702.58,505.04
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,657.54,471.44
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,608.73,435.09
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,557.78,396.14
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,503.51,353.65
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,447.86,308.86
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,390.38,261.6
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,332.1,213.13
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,272.27,164.0
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,212.47,118.45
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,152.11,81.68
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,92.56,68.66
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,84.85,62.74
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,88.39,65.73
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,87.17,64.93
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,85.88,64.09
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,83.7,62.56
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,75.17,55.88
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,72.14,53.75
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,69.04,51.52
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,64.96,48.44
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,60.86,45.25
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,54.22,39.89
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,47.54,34.24
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,37.69,25.6
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,25.93,14.73
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,22.16,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,167.81,108.0
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,305.02,237.72
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,400.63,316.27
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,499.28,392.51
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,579.01,449.98
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,659.12,504.83
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,529.71,408.11
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,396.55,305.63
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,492.24,375.6
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,563.67,424.82
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,571.6,427.84
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,577.28,429.91
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,494.86,368.33
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,435.98,323.13
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,480.54,354.57
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,521.46,382.18
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,544.54,397.06
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,578.8,419.16
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,678.15,490.96
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,742.83,536.48
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,696.74,502.8
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,655.61,472.21
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,606.93,436.17
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,556.23,397.5
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,488.01,346.25
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,430.94,304.4
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,388.58,266.66
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,332.9,215.35
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,273.21,179.47
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,267.88,188.88
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,186.93,120.48
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,97.95,73.3
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,113.17,85.71
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,180.62,139.31
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,112.62,85.79
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,83.3,62.6
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,81.01,60.98
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,78.64,59.26
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,69.52,52.1
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,66.26,49.72
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,62.04,46.37
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,57.77,42.89
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,51.31,37.62
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,44.8,32.08
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,35.59,23.97
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,26.38,14.93
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,59.47,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,245.62,156.22
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,391.12,307.1
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,492.38,389.95
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,595.45,468.19
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,662.19,514.14
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,727.57,556.04
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,776.11,586.15
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,821.96,613.47
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,848.97,627.53
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,872.52,639.25
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,741.82,549.99
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,596.98,445.51
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,755.11,559.17
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,885.93,644.35
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,873.92,634.39
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,857.93,623.33
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,833.49,605.63
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,805.47,585.73
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,772.21,562.42
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,735.71,536.3
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,692.75,504.32
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,647.63,470.21
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,599.52,434.03
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,549.49,395.41
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,496.27,352.76
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,442.24,308.46
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,385.63,261.92
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,328.76,214.73
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,272.58,180.72
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,265.05,187.37
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,190.94,125.7
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,101.27,76.01
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,105.53,79.67
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,110.28,83.66
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,108.8,82.87
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,107.26,82.06
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,105.73,81.09
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,104.2,80.14
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,96.96,74.68
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,91.47,70.58
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,84.33,65.03
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,77.03,59.19
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,66.74,50.63
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,56.26,41.6
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,41.12,28.4
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,25.9,14.07
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,175.91,106.07
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,324.16,254.74
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,423.46,338.36
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,526.77,420.26
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,621.58,491.89
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,709.84,555.52
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,576.95,454.87
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,402.48,317.74
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,326.98,256.34
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,230.36,177.79
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,320.34,247.85
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,429.15,329.1
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,420.12,319.69
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,390.32,295.72
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,367.01,277.13
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,345.01,259.59
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,612.25,462.32
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,792.15,589.6
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,685.95,508.78
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,561.45,415.14
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,537.19,396.3
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,512.26,376.49
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,542.61,398.67
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,537.33,391.87
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,463.87,334.71
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,408.53,293.8
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,373.06,265.68
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,337.49,237.28
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,276.19,180.78
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,203.84,116.37
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,137.7,76.02
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,88.68,66.34
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,87.88,65.88
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,87.05,65.37
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,85.76,64.65
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,84.42,63.89
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,82.53,62.57
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,74.34,56.05
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,90.62,69.85
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,108.84,85.31
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,83.55,64.53
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,59.29,44.36
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,52.62,38.78
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,45.92,32.93
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,33.22,21.81
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,22.81,11.26
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,172.57,99.25
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,319.83,251.18
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,419.67,336.29
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,523.46,419.76
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,604.79,481.7
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,680.12,536.41
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,444.69,355.02
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,194.68,151.57
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,226.26,176.24
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,256.89,199.25
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,594.63,462.97
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,861.83,652.64
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,865.58,650.63
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,865.14,647.72
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,727.68,547.66
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,578.28,434.48
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,578.22,433.2
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,575.83,429.56
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,563.14,419.97
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,548.18,408.61
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,450.71,335.18
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,367.2,271.99
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,478.06,354.42
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,532.34,389.73
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,480.05,346.5
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,426.62,301.71
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,371.65,254.78
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,311.96,204.15
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,253.74,155.98
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,196.02,112.42
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,173.25,112.76
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,193.25,150.67
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,184.54,144.04
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,175.29,137.02
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,135.38,105.52
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,98.01,75.58
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,96.09,74.29
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,94.14,72.94
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,90.29,70.16
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,83.75,65.08
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,77.59,60.1
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,71.36,54.93
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,61.52,46.62
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,51.53,37.91
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,37.38,25.39
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,23.07,10.94
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,20.22,5.87
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,47.18,32.34
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,101.88,78.69
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,145.37,115.67
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,186.46,149.6
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,226.85,182.02
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,188.35,149.26
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,135.25,104.71
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,282.38,223.61
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,432.77,338.7
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,437.65,339.63
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,441.28,340.39
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,548.92,420.47
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,629.85,478.72
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,619.29,468.63
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,607.08,458.11
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,630.31,473.96
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,662.26,494.91
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,655.23,488.48
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,644.08,479.2
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,586.96,436.33
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,529.84,393.68
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,490.39,363.78
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,452.88,335.1
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,423.35,311.43
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,393.42,287.11
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,323.3,236.43
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,270.72,200.18
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,268.2,195.26
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,262.56,188.23
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,230.32,167.98
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,206.76,163.11
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,184.04,145.35
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,153.77,121.35
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,104.55,81.7
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,49.93,36.61
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,28.32,18.48
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,6.86,0.22
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.0
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,11.77,4.18
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,16.73,8.51
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,22.48,13.43
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,28.24,18.3
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,28.25,18.25
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,28.27,18.19
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,55.67,40.94
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,85.06,64.96
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,101.54,78.2
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,117.87,91.24
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,142.55,111.06
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,166.79,130.34
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,131.9,101.92
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,99.16,75.26
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,118.82,90.88
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,138.13,106.02
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,160.13,123.41
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,181.46,140.14
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,197.78,152.53
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,213.36,164.24
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,198.17,152.22
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,183.5,140.67
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,177.11,135.35
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,170.86,130.17
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,182.95,139.54
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,194.01,148.07
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,193.77,147.89
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,193.02,147.45
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,179.04,137.02
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,166.32,133.55
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,103.72,81.93
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,33.02,22.52
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,31.45,21.32
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,29.88,20.11
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,55.7,42.39
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,80.11,63.48
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,70.97,55.84
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,61.75,48.08
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,52.11,39.85
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,42.11,31.19
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,32.48,22.76
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,22.88,14.22
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,14.45,6.59
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.06,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.15,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,74.62,32.29
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,150.77,119.43
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,237.75,195.42
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,306.55,254.68
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,364.49,302.66
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,422.54,348.9
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,458.38,375.12
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,492.19,399.03
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,319.83,258.95
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,137.43,107.1
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,235.17,186.13
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,315.61,248.69
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,358.52,280.73
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,399.17,310.48
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,389.84,301.8
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,380.77,293.64
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,503.67,386.68
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,612.91,465.05
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,532.49,403.19
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,448.03,339.25
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,391.84,297.1
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,349.88,265.17
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,396.03,299.38
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,426.62,320.4
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,397.46,297.36
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,369.25,275.18
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,350.53,259.29
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,320.58,234.28
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,286.39,206.68
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,251.44,180.18
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,214.87,157.47
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,191.44,153.64
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,177.8,142.9
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,162.95,131.09
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,160.2,129.19
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,163.75,132.5
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,150.81,122.17
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,137.37,111.39
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,123.41,100.04
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,108.97,88.14
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,82.15,65.48
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,58.49,45.2
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,51.05,38.74
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,43.57,31.94
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,29.72,19.38
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.28,4.79
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,213.12,89.79
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,406.34,320.98
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,508.85,409.38
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,613.81,492.62
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,683.97,545.05
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,753.13,593.75
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,791.29,617.24
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,833.69,642.72
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,860.65,655.29
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,883.96,665.05
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,895.0,667.66
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,902.03,667.76
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,888.24,654.95
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,881.6,647.32
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,867.42,636.15
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,849.32,622.68
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,823.87,603.4
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,794.79,581.99
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,759.93,558.29
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,721.85,530.6
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,679.62,498.99
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,634.38,464.47
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,584.46,426.18
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,532.44,385.17
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,477.49,340.24
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,421.05,292.94
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,362.56,243.57
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,303.32,193.41
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,242.42,143.69
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,181.42,99.34
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,120.88,68.2
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,85.99,65.25
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,83.99,63.82
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,81.84,62.23
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,80.02,60.91
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,78.07,59.49
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,67.58,51.0
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,64.97,49.03
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,61.7,46.58
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,58.38,44.04
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,54.07,40.5
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,49.73,36.83
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,40.07,28.63
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,34.23,23.44
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,25.35,15.28
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,16.57,1.95
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,229.99,83.15
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,444.74,354.4
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,547.17,445.93
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,652.17,531.61
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,720.56,584.68
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,781.83,629.48
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,825.13,658.78
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,865.39,684.82
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,891.0,698.6
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,912.89,709.68
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,911.52,704.55
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,917.29,704.89
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,913.95,699.3
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,906.51,691.16
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,890.54,677.34
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,870.55,661.01
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,844.03,640.38
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,813.73,617.3
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,777.91,591.65
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,738.69,561.32
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,693.89,525.43
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,646.4,486.99
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,595.1,445.65
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,541.63,401.51
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,485.56,354.15
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,427.92,304.34
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,367.64,251.62
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,306.54,198.32
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,244.25,146.32
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,181.81,100.42
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,119.53,68.8
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,86.84,66.66
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,85.87,66.03
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,84.82,65.33
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,82.68,63.87
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,80.4,62.3
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,70.07,53.82
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,67.46,51.82
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,64.2,49.35
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,60.9,46.79
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,56.17,42.94
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,51.42,38.94
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,41.62,30.46
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,35.83,25.2
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,26.15,16.17
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,16.56,0.0
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,231.08,65.84
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,449.85,357.13
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,554.11,449.47
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,661.13,535.18
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,720.32,580.21
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,786.83,627.86
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,830.68,654.74
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,871.46,677.92
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,896.33,687.59
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,917.41,694.14
