Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,915.14,688.87
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,920.04,688.85
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,915.34,682.55
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,906.56,673.9
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,890.5,661.33
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,870.43,646.39
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,843.06,625.6
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,811.99,602.61
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,775.3,576.82
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,735.32,546.93
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,691.01,512.51
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,643.81,475.4
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,592.17,435.55
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,538.4,392.87
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,481.73,346.9
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,423.58,298.25
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,363.57,246.9
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,302.78,194.8
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,240.44,143.39
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,178.08,98.25
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,115.74,67.78
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,86.11,66.51
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,84.59,65.45
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,82.96,64.26
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,80.75,62.61
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,78.41,60.85
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,67.98,52.27
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,65.28,50.19
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,61.96,47.65
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,58.58,45.01
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,54.19,41.34
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,49.79,37.54
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,40.08,29.13
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,34.24,23.8
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,24.92,14.98
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,15.74,0.0
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.27,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.54,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,8.34,1.37
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,12.15,4.71
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,15.97,8.0
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,19.8,11.23
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,47.12,34.2
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,77.42,59.11
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,106.76,82.54
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,135.95,105.23
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,281.74,221.17
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,430.32,332.15
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,405.66,310.78
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,361.71,276.71
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,319.75,244.31
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,280.76,213.96
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,254.09,193.16
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,245.11,185.68
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,524.65,398.09
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,710.88,526.56
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,615.6,452.32
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,514.47,377.6
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,480.45,352.42
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,447.1,326.93
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,395.25,288.29
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,353.14,257.25
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,338.03,235.58
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,293.99,186.84
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,234.01,138.56
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,174.18,96.53
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,114.59,68.72
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,89.38,68.63
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,105.14,81.79
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,166.68,132.09
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,154.23,122.46
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,152.11,121.41
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,144.11,115.26
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,133.95,107.3
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,119.46,95.82
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,104.64,83.85
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,89.19,70.95
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,73.42,57.52
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,57.58,43.93
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,41.48,29.78
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,26.65,16.16
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,11.45,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,172.16,11.24
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,337.76,263.53
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,442.01,353.2
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,551.33,438.0
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,626.76,493.1
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,700.86,544.12
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,751.35,576.64
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,799.01,606.2
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,829.07,623.1
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,855.56,637.48
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,870.64,645.44
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,881.74,650.95
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,874.33,644.47
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,869.55,640.04
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,857.3,630.15
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,840.98,617.82
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,816.79,600.46
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,788.92,580.0
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,754.49,555.53
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,716.8,528.34
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,673.48,496.21
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,632.46,464.41
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,581.81,425.05
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,529.04,382.97
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,473.18,337.48
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,415.88,289.53
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,356.63,239.09
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,296.71,188.24
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,235.35,138.46
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,174.06,95.58
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,112.87,68.13
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,90.07,68.71
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,90.18,68.99
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,81.96,62.43
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,80.23,61.33
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,78.44,60.17
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,75.76,58.15
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,73.01,56.06
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,69.63,53.54
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,61.12,46.6
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,56.22,42.62
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,51.29,38.47
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,44.15,32.28
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,37.03,25.83
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,25.49,14.9
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,13.94,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,161.65,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,318.55,245.69
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,421.97,335.63
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,534.58,424.27
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,609.58,480.51
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,683.19,533.02
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,733.4,567.42
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,780.85,598.83
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,816.08,620.93
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,847.76,640.18
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,861.24,646.21
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,865.07,645.99
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,864.15,642.84
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,859.14,637.18
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,846.47,627.86
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,829.8,616.05
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,806.74,599.27
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,779.82,579.61
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,744.93,554.05
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,700.3,521.44
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,601.26,445.75
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,498.4,368.28
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,524.04,386.16
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,517.16,376.66
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,462.72,331.06
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,406.9,283.61
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,348.92,234.46
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,290.53,185.23
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,231.05,137.64
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,171.85,96.8
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,112.64,70.44
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,93.82,71.56
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,92.98,71.06
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,92.14,70.56
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,90.52,69.58
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,81.91,62.83
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,79.45,61.01
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,76.95,59.15
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,73.2,56.33
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,69.39,53.4
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,63.45,48.57
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,57.44,43.5
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,48.71,35.97
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,39.91,28.05
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,24.75,13.92
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,12.59,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,108.52,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,219.09,168.1
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,340.21,273.82
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,446.73,362.12
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,329.93,268.27
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,188.34,150.8
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,187.55,149.53
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,186.85,147.87
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,215.48,170.16
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,243.25,191.32
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,285.07,223.84
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,325.22,254.53
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,239.49,185.93
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,149.36,113.56
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,372.99,290.23
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,572.88,439.14
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,507.71,387.3
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,462.32,350.99
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,494.47,374.97
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,530.46,400.61
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,580.37,437.58
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,598.49,448.8
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,550.38,409.64
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,500.35,368.34
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,422.18,308.55
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,365.88,268.4
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,336.67,236.72
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,280.4,180.39
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,222.31,133.16
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,164.38,93.01
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,107.16,68.53
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,92.03,70.43
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,90.58,69.42
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,89.08,68.37
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,87.38,67.17
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,78.96,60.41
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,76.19,58.32
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,73.33,56.15
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,69.48,53.22
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,65.57,50.19
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,59.91,45.47
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,54.21,40.56
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,46.2,33.57
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,35.79,24.29
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,23.54,12.43
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,137.93,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,273.99,208.19
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,379.94,303.52
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,490.76,393.35
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,576.99,460.38
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,659.44,521.5
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,711.21,556.92
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,760.31,589.17
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,619.08,482.43
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,441.57,344.5
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,666.12,513.93
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,846.35,636.55
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,847.09,631.05
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,843.71,624.44
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,831.14,614.37
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,814.61,601.91
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,790.67,583.46
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,763.03,562.22
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,728.57,536.51
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,684.78,504.17
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,645.39,473.53
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,602.61,439.71
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,553.79,401.54
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,503.04,360.85
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,449.43,316.26
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,394.47,269.72
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,337.34,221.62
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,279.69,173.55
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,221.18,127.65
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,162.79,89.08
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,104.28,66.43
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,81.85,61.04
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,80.33,59.98
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,78.75,58.87
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,77.3,57.99
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,75.82,57.09
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,72.75,54.77
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,69.59,52.36
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,61.11,45.6
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,57.85,43.1
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,52.91,39.1
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,47.96,34.94
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,40.77,28.75
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,33.63,22.31
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,22.1,10.81
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,143.66,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,288.44,216.83
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,394.89,312.91
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,511.65,406.54
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,605.07,478.21
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,697.07,545.43
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,745.37,577.51
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,791.08,606.69
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,618.09,479.1
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,408.01,316.69
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,659.82,507.52
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,866.93,647.54
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,866.82,642.71
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,852.8,630.51
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,838.58,619.77
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,820.46,606.57
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,796.52,588.43
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,768.74,567.89
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,680.81,502.27
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,581.3,428.4
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,512.71,377.36
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,453.25,332.61
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,440.38,322.25
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,420.09,306.05
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,398.31,287.65
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,373.3,266.25
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,335.32,227.81
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,274.55,168.42
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,230.49,144.62
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,228.33,157.06
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,136.13,94.5
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,82.86,61.86
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,83.65,62.7
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,76.07,56.71
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,74.46,55.7
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,72.82,54.66
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,70.28,52.76
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,67.7,50.82
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,64.16,48.15
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,55.94,41.51
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,51.57,37.98
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,47.26,34.34
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,40.03,28.1
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,32.87,21.6
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,21.28,9.64
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,117.65,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,313.44,231.82
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,423.66,329.96
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,537.17,418.86
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,288.16,231.5
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,6.83,0.0
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,5.7,0.0
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,4.56,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,7.62,0.6
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,10.68,3.07
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,452.86,359.53
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,857.86,648.43
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,852.42,639.95
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,843.08,632.35
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,819.52,616.01
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,801.91,603.86
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,699.21,526.87
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,569.04,427.83
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,538.79,405.11
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,509.0,382.19
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,465.21,349.24
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,433.14,324.72
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,482.13,360.15
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,492.06,362.47
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,439.76,318.29
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,387.13,273.16
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,253.46,178.56
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,187.42,140.69
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,216.45,158.08
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,226.38,162.6
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,197.92,157.18
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,193.97,154.63
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,178.61,142.76
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,165.19,132.4
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,146.99,117.98
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,122.36,98.01
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,115.47,92.57
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,115.15,92.62
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,101.3,81.33
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,87.32,69.75
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,72.93,57.58
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,58.44,45.04
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,42.9,31.35
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,27.16,17.31
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,15.66,5.29
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,3.93,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,121.15,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,320.3,246.6
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,430.75,353.92
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,544.55,449.74
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,619.57,510.3
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,693.39,566.65
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,742.05,600.82
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,788.07,631.59
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,816.67,647.6
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,836.06,656.59
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,682.44,539.7
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,510.53,403.1
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,456.99,360.01
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,424.66,332.23
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,430.44,335.01
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,434.98,336.71
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,628.27,485.1
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,759.29,580.5
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,725.19,551.44
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,687.9,520.96
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,645.38,486.54
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,600.17,449.52
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,551.05,408.97
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,499.92,365.94
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,446.09,319.85
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,390.76,271.71
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,332.9,221.85
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,274.5,172.31
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,214.88,125.23
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,155.23,86.67
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,95.85,73.74
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,90.95,69.94
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,81.54,62.35
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,81.16,62.2
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,79.04,60.76
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,76.85,59.26
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,73.47,56.63
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,69.98,53.88
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,61.07,46.61
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,57.41,43.7
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,51.69,38.84
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,45.91,33.77
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,38.2,26.98
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,30.53,19.9
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,19.3,6.85
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,171.23,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,422.92,319.36
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,522.33,423.01
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,637.19,517.74
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,706.79,571.61
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,774.68,620.69
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,818.8,649.79
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,859.86,675.42
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,766.65,604.66
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,650.74,515.63
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,639.14,503.34
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,604.5,474.12
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,777.6,601.08
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,890.73,675.37
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,873.56,661.2
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,852.35,645.59
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,824.27,624.2
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,792.43,600.41
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,754.82,572.45
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,713.9,540.89
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,638.55,481.33
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,559.1,419.58
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,546.48,407.91
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,512.83,377.62
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,455.29,328.63
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,396.33,277.43
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,335.77,224.43
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,274.44,171.66
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,211.96,122.0
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,149.67,82.13
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,87.16,67.5
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,85.1,65.98
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,83.66,64.93
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,82.11,63.82
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,79.74,62.14
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,70.12,54.32
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,68.02,52.84
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,65.91,51.33
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,62.16,48.36
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,58.37,45.3
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,49.39,37.6
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,44.86,33.6
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,37.38,26.8
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,29.97,19.72
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,14.65,3.0
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,146.78,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,373.15,276.51
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,486.27,388.73
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,603.41,482.23
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,676.88,536.46
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,749.27,586.21
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,789.57,609.78
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,834.54,635.3
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,861.6,647.53
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,884.81,656.93
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,895.99,662.53
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,902.97,665.61
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,899.13,660.54
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,881.4,646.7
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,865.68,634.12
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,845.93,619.09
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,818.56,599.31
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,787.49,577.26
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,750.96,550.82
