Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,711.1,521.61
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,666.97,488.32
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,619.82,451.98
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,567.63,411.43
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,513.34,368.05
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,456.03,320.7
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,397.32,271.11
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,336.44,219.71
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,274.95,168.61
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,212.7,120.87
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,150.63,82.71
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,90.36,69.17
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,88.91,68.22
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,86.71,66.58
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,84.37,64.84
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,74.51,56.98
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,72.72,55.81
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,69.69,53.47
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,66.59,51.04
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,62.85,48.24
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,59.08,45.34
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,49.34,37.07
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,44.07,32.46
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,36.17,25.42
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,28.32,18.05
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,13.84,1.25
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,141.48,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,361.34,262.33
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,476.01,378.91
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,593.98,474.17
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,665.54,528.95
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,735.98,579.67
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,776.16,604.69
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,820.93,631.68
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,848.33,646.25
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,871.94,658.0
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,882.06,660.56
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,888.07,660.59
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,884.23,654.85
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,866.79,640.34
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,851.36,628.94
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,831.94,615.03
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,805.24,595.23
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,774.83,573.06
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,738.38,545.4
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,698.68,515.01
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,654.45,481.13
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,607.35,444.26
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,556.09,403.75
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,502.71,360.44
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,446.29,313.76
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,388.44,264.81
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,328.36,213.71
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,267.63,163.06
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,205.93,115.51
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,144.26,78.06
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,87.62,66.2
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,86.42,65.43
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,85.23,64.62
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,75.93,57.18
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,73.86,55.78
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,71.74,54.33
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,69.06,52.29
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,66.33,50.2
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,62.24,47.13
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,58.1,43.92
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,48.44,35.88
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,43.19,31.4
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,35.69,24.73
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,28.28,17.71
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,13.85,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,110.63,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,294.8,210.26
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,414.01,331.5
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,534.52,431.05
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,618.06,496.41
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,700.29,557.19
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,749.11,591.28
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,795.23,622.19
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,821.18,637.18
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,850.25,654.09
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,861.55,658.76
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,868.77,660.78
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,866.82,655.32
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,860.65,647.25
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,835.51,627.41
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,815.99,611.78
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,790.3,592.06
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,760.93,569.61
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,725.11,542.08
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,686.11,511.86
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,642.32,476.83
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,595.84,439.16
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,545.37,398.42
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,492.9,355.1
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,437.69,308.07
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,381.1,259.21
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,322.2,208.92
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,262.76,159.43
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,202.23,113.28
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,141.98,77.53
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,89.68,67.36
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,88.54,66.63
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,78.49,58.64
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,77.29,57.83
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,75.3,56.51
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,73.26,55.14
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,70.65,53.17
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,68.01,51.17
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,59.14,44.14
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,55.37,41.25
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,50.22,36.98
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,45.11,32.56
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,36.57,25.08
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,28.07,17.13
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.82,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,9.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,20.95,9.25
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,55.42,40.27
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,98.36,77.27
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,134.84,108.55
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,170.3,138.23
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,196.82,159.36
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,222.36,179.11
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,227.98,181.84
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,233.62,184.55
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,259.28,203.47
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,283.89,221.01
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,296.62,229.03
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,308.68,236.39
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,409.42,310.85
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,485.19,363.62
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,471.42,350.69
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,457.33,338.51
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,350.3,260.73
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,234.78,174.96
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,397.78,296.72
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,516.25,378.31
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,478.98,349.41
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,439.25,318.64
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,411.39,292.36
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,367.77,251.32
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,315.85,211.0
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,277.79,183.93
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,209.7,127.74
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,134.34,75.09
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,86.43,65.56
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,85.65,65.12
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,92.13,70.59
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,91.33,70.12
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,89.3,68.81
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,87.25,67.48
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,83.68,64.73
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,80.02,61.89
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,74.95,57.94
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,69.81,53.83
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,59.46,45.14
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,51.68,38.38
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,40.5,28.49
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,29.29,18.01
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,2.75,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,5.3,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,11.77,3.94
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,18.27,9.54
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,25.55,15.73
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,32.85,21.83
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,27.47,17.28
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,22.12,12.75
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,72.38,53.97
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,130.92,100.79
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,144.81,111.26
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,158.56,121.57
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,353.82,275.0
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,525.91,401.6
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,527.05,399.71
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,526.25,397.63
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,535.85,402.99
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,542.11,405.7
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,612.59,457.54
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,652.92,485.43
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,613.51,453.64
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,568.05,417.45
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,520.54,379.49
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,471.12,338.99
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,418.73,294.59
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,364.97,248.36
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,309.3,201.1
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,253.09,154.67
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,188.75,106.42
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,130.33,72.69
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,84.86,64.28
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,84.04,63.8
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,82.77,62.92
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,81.49,62.04
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,79.35,60.6
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,77.17,59.12
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,68.69,52.25
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,66.06,50.23
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,62.17,47.21
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,58.27,44.08
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,52.6,39.23
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,46.96,34.21
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,37.83,26.13
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,26.73,15.75
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,75.95,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,220.5,143.12
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,340.16,271.78
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,457.19,370.1
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,544.99,441.11
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,629.21,506.02
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,681.75,544.29
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,731.59,579.2
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,527.75,420.78
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,269.94,212.77
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,286.63,225.06
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,302.53,236.02
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,302.22,234.22
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,301.96,232.57
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,401.52,308.53
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,476.36,363.69
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,444.73,337.5
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,414.58,312.98
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,317.9,239.87
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,233.82,175.5
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,371.79,279.82
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,478.09,355.44
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,491.21,361.84
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,471.29,340.94
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,417.98,294.83
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,363.14,246.96
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,306.74,198.56
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,249.82,151.26
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,191.04,107.06
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,132.28,73.84
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,89.12,67.17
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,79.02,59.27
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,78.75,59.21
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,78.54,59.2
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,76.62,57.81
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,74.67,56.39
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,72.14,54.49
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,64.25,48.11
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,60.26,45.02
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,56.25,41.82
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,50.48,37.0
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,44.72,31.99
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,35.89,24.22
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,27.11,15.62
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,67.62,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,202.13,124.35
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,326.39,258.71
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,445.26,359.14
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,538.87,435.16
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,632.27,507.71
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,686.43,547.35
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,737.84,583.53
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,778.38,610.9
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,815.12,634.98
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,822.71,636.81
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,832.27,640.22
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,835.75,639.66
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,834.69,636.08
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,820.05,622.65
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,793.35,601.05
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,769.65,582.35
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,742.11,560.22
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,706.44,531.1
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,667.61,499.39
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,625.21,464.81
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,579.75,427.28
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,529.56,386.13
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,477.3,342.37
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,421.89,294.64
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,365.14,245.32
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,306.43,195.15
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,247.1,146.23
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,186.91,101.97
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,126.98,69.49
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,85.18,63.74
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,83.91,63.01
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,81.83,61.48
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,79.64,59.86
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,69.57,51.91
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,67.3,50.33
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,64.81,48.44
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,62.31,46.52
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,58.47,43.54
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,54.64,40.47
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,45.11,32.48
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,39.8,27.84
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,31.85,20.82
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,24.03,12.93
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,64.23,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,192.73,111.99
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,319.38,252.51
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,438.66,353.54
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,535.06,431.97
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,631.45,507.06
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,685.36,546.59
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,736.46,582.61
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,778.71,611.04
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,811.44,631.98
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,824.42,637.96
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,833.35,641.15
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,835.41,639.84
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,833.03,635.58
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,809.3,615.97
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,790.87,600.46
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,765.96,580.8
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,737.32,557.73
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,702.17,528.85
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,663.83,497.34
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,620.85,462.16
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,575.2,424.34
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,525.19,383.23
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,473.22,339.6
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,418.36,292.84
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,362.2,244.36
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,303.98,194.46
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,245.23,145.97
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,185.76,102.15
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,126.56,70.53
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,87.47,65.61
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,85.93,64.68
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,76.01,56.76
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,74.71,55.86
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,72.6,54.3
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,70.44,52.71
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,67.73,50.65
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,64.99,48.55
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,56.24,41.59
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,52.38,38.57
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,46.77,33.86
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,41.19,28.97
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,32.54,21.32
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,23.96,12.52
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,5.51,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,10.66,0.31
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,24.71,14.1
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,40.85,27.83
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,59.78,43.71
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,77.82,58.6
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,78.84,59.3
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,81.26,61.03
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,190.85,150.82
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,289.05,228.65
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,306.29,240.38
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,322.57,251.37
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,501.4,389.91
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,653.04,501.68
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,648.23,494.41
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,640.56,485.85
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,695.02,524.79
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,724.87,544.96
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,690.47,517.68
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,652.92,488.04
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,608.36,452.25
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,565.07,416.41
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,503.28,367.33
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,445.05,322.01
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,407.23,287.03
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,356.47,239.49
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,296.75,199.38
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,269.43,188.49
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,234.93,161.71
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,196.17,137.05
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,181.69,141.52
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,185.27,144.66
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,174.8,136.65
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,164.0,128.37
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,147.76,115.89
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,136.96,107.7
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,124.44,97.8
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,111.51,87.47
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,97.07,75.88
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,82.19,63.69
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,67.32,51.24
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,51.69,37.86
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,37.39,25.38
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,22.46,11.05
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,23.59,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,69.65,30.63
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,171.77,132.76
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,247.47,198.6
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,307.39,248.99
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,367.19,297.44
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,407.52,328.53
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,446.46,357.55
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,377.24,300.4
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,326.68,257.3
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,415.4,327.13
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,521.0,406.78
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,671.4,519.88
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,796.76,607.5
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,782.98,594.57
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,765.36,580.02
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,641.4,485.3
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,514.63,387.54
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,524.33,394.5
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,528.77,396.58
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,494.1,368.54
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,460.44,341.42
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,445.68,328.4
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,426.49,310.78
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,385.24,277.39
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,345.53,245.19
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,304.81,210.98
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,261.53,175.55
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,214.02,139.65
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,163.39,109.27
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,160.07,125.25
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,179.5,141.41
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,156.12,122.84
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,133.87,105.11
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,106.84,83.27
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,77.24,59.05
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,74.21,56.74
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,71.15,54.35
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,66.38,50.59
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,61.59,46.69
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,53.86,40.12
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,46.02,33.24
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.09,21.81
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,22.72,10.7
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,27.97,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,81.02,32.03
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,211.86,166.17
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,314.72,256.26
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,167.48,137.17
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,17.5,9.01
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,22.1,12.89
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,26.71,16.71
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,132.95,105.71
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,247.8,198.99
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,379.04,305.42
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,506.6,405.28
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,504.57,400.71
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,500.95,395.34
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,512.36,403.02
