Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,521.21,408.64
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,534.13,416.94
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,543.17,421.99
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,527.46,408.59
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,509.81,393.61
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,411.25,315.82
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,328.29,250.59
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,370.35,281.55
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,396.24,298.08
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,388.69,284.61
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,350.09,242.81
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,295.36,203.46
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,266.97,189.38
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,202.72,130.86
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,116.37,68.66
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,85.26,65.73
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,84.37,65.15
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,82.7,63.92
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,80.99,62.67
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,78.77,61.12
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,76.51,59.53
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,71.58,55.54
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,61.4,47.03
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,57.25,43.68
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,53.08,40.2
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,46.45,34.45
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,39.76,28.43
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,30.62,20.11
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,21.55,9.49
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,142.03,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,330.8,127.35
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,472.01,377.98
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,601.36,490.77
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,677.71,553.71
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,752.36,611.14
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,797.33,643.61
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,839.2,672.17
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,853.44,678.54
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,873.68,689.04
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,881.64,691.98
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,885.53,692.13
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,879.29,683.96
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,868.88,673.14
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,850.63,657.07
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,828.31,638.46
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,799.2,615.61
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,766.31,589.51
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,727.27,558.35
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,684.92,524.27
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,638.17,485.52
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,588.69,443.93
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,535.36,399.32
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,479.89,351.8
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,421.39,300.3
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,361.44,246.96
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,299.68,192.96
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,237.26,140.78
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,173.78,94.37
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,110.46,63.05
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,78.92,61.01
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,77.38,60.02
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,75.33,58.44
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,73.17,56.78
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,70.77,54.92
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,68.26,52.96
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,64.79,50.18
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,55.98,42.77
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,52.15,39.75
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,48.33,36.61
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,42.64,31.61
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,36.99,26.45
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,28.92,18.95
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,21.04,8.52
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,138.04,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,321.4,93.32
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,464.58,367.49
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,595.16,480.06
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,669.6,541.08
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,742.21,596.85
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,787.44,628.62
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,829.58,656.55
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,853.49,670.34
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,863.95,674.28
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,871.84,676.87
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,875.72,676.71
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,869.47,668.37
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,859.09,657.47
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,841.42,642.31
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,819.7,624.64
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,790.81,602.56
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,758.23,576.92
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,719.95,547.2
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,678.39,514.51
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,631.87,476.51
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,582.71,435.72
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,530.24,392.26
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,475.69,345.94
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,417.82,295.4
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,358.69,243.26
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,297.83,190.6
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,236.38,139.88
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,173.92,95.02
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,111.75,65.25
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,83.22,63.97
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,81.77,62.94
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,80.08,61.69
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,78.29,60.38
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,68.76,52.68
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,66.7,51.23
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,63.69,48.85
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,60.67,46.41
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,56.66,43.27
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,52.67,40.02
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,46.37,34.59
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,36.92,26.21
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,28.39,18.31
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.01,6.77
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,33.42,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,99.55,13.53
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,199.4,158.42
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,282.16,233.93
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,337.1,281.83
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,391.2,326.92
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,435.23,362.09
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,499.87,411.49
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,576.39,470.03
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,650.27,524.36
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,741.58,589.96
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,811.63,638.38
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,810.45,634.26
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,805.16,627.82
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,675.32,528.53
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,537.92,420.44
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,413.31,323.15
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,300.52,233.26
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,389.72,302.96
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,464.86,359.19
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,388.29,298.81
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,323.69,248.26
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,318.99,244.08
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,312.83,238.44
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,334.51,250.22
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,335.28,243.25
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,295.72,211.87
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,259.61,184.95
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,222.14,155.76
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,173.25,124.85
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,122.4,97.11
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,86.71,67.61
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,88.13,69.01
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,97.2,76.82
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,82.75,64.98
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,73.15,57.17
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,67.37,52.41
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,67.4,52.59
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,62.49,48.57
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,57.53,44.38
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,49.59,37.43
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,41.56,30.15
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,31.06,20.4
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,19.05,4.92
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,37.75,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,258.25,200.8
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,425.77,342.44
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,513.27,413.68
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,599.3,480.65
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,388.84,316.83
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,165.49,131.52
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,377.58,305.24
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,570.27,452.52
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,692.92,541.49
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,794.99,610.38
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,796.97,607.83
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,794.66,603.26
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,644.66,491.38
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,472.88,360.37
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,291.62,223.52
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,109.95,81.24
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,149.55,112.29
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,187.99,141.71
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,301.96,227.84
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,386.31,288.16
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,335.31,249.46
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,289.32,215.38
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,297.55,219.55
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,298.24,217.14
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,276.97,188.62
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,226.8,136.23
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,186.72,121.59
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,195.62,144.18
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,181.45,142.76
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,173.78,137.22
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,125.43,98.35
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,83.08,63.83
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,80.61,62.01
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,78.1,60.12
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,74.36,57.18
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,70.57,54.16
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,65.4,50.11
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,60.2,45.88
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,52.38,39.11
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,41.72,29.69
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,30.26,19.3
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,18.87,3.18
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.31,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,14.08,5.53
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,22.89,13.46
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,34.05,23.1
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,46.51,33.72
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,59.48,44.59
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,72.24,55.08
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,174.79,140.58
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,267.29,214.58
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,300.87,240.42
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,351.59,279.15
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,382.6,301.83
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,411.35,322.48
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,493.02,383.93
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,550.74,425.85
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,552.33,424.73
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,550.78,421.5
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,517.52,395.14
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,485.02,369.46
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,452.61,343.24
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,421.42,317.97
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,416.65,312.21
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,405.72,300.29
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,364.29,266.81
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,327.76,237.42
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,289.49,204.14
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,247.52,168.72
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,202.57,135.75
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,156.32,110.48
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,128.04,101.15
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,113.03,89.21
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,128.27,102.07
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,152.51,122.36
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,140.78,113.16
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,128.63,103.57
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,116.66,93.82
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,104.33,83.65
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,89.99,71.78
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,75.23,59.3
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,60.29,46.37
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,45.01,32.86
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,30.51,19.63
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,15.86,0.22
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,8.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,7.47,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,144.08,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,292.1,225.46
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,419.18,338.73
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,506.4,410.62
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,592.79,478.1
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,646.38,518.01
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,697.42,554.33
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,729.04,575.15
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,757.3,592.98
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,604.78,476.12
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,423.46,332.99
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,433.72,339.44
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,442.41,343.85
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,615.76,475.07
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,742.44,565.56
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,717.99,543.67
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,690.09,520.24
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,656.91,494.1
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,620.63,465.28
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,579.85,431.84
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,534.34,394.23
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,486.92,354.99
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,437.59,313.29
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,385.34,268.08
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,331.97,221.62
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,276.55,174.68
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,214.76,125.46
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,157.18,86.23
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,100.2,61.69
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,82.18,62.39
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,81.14,61.7
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,81.16,61.87
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,81.29,62.15
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,72.97,55.57
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,70.84,54.09
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,67.15,51.16
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,63.41,48.15
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,59.02,44.72
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,54.65,41.15
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,46.95,34.46
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,39.2,27.5
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,28.63,17.72
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,16.74,0.0
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,7.08,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,100.03,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,257.61,196.26
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,375.66,303.76
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,463.0,375.96
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,557.71,449.94
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,614.53,490.41
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,668.59,526.54
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,706.1,549.2
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,740.11,568.47
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,756.38,574.92
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,768.83,578.5
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,628.54,474.9
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,482.68,364.76
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,623.38,468.58
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,736.64,546.08
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,713.13,526.81
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,686.12,506.29
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,653.64,482.51
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,618.05,455.89
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,579.17,425.64
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,534.8,390.34
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,486.97,351.64
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,437.27,310.38
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,384.68,265.94
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,330.84,219.9
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,269.55,180.51
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,249.57,177.15
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,220.32,156.81
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,191.57,140.73
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,126.31,98.21
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,79.47,60.29
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,108.8,84.57
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,149.65,118.08
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,135.56,107.1
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,115.86,91.43
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,107.45,84.77
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,94.59,74.27
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,69.59,53.63
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,51.84,38.74
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,44.8,32.61
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,37.75,26.23
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,27.08,16.32
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,16.42,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,143.09,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,340.38,256.53
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,475.07,377.87
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,559.62,446.56
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,643.67,510.65
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,694.99,547.04
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,743.77,579.79
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,768.35,594.55
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,795.57,610.76
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,807.71,616.86
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,815.79,620.25
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,813.94,617.28
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,807.93,611.6
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,784.53,594.54
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,765.58,580.79
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,740.55,561.19
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,711.83,537.83
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,675.98,508.81
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,637.0,477.11
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,593.92,441.86
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,547.93,403.67
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,497.48,362.01
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,445.08,317.75
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,390.08,270.52
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,333.75,221.7
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,275.3,171.95
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,216.36,124.79
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,156.84,84.91
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,97.63,61.61
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,82.25,62.77
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,80.48,61.46
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,78.49,59.97
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,69.29,52.5
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,66.9,50.78
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,64.47,49.01
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,61.47,46.63
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,58.46,44.2
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,54.07,40.7
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,45.85,33.79
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,39.95,28.61
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,34.15,23.27
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,24.43,14.11
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,14.84,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,129.0,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,331.18,247.06
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,471.09,376.58
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,560.82,450.96
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,649.91,520.52
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,698.79,556.64
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,739.71,585.16
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,770.95,604.57
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,798.43,620.61
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,808.67,624.99
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,814.92,626.65
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,810.48,619.71
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,794.05,604.65
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,778.64,592.7
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,759.41,578.22
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,732.48,557.1
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,702.08,532.23
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,666.69,504.26
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,628.19,473.48
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,584.92,437.78
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,539.09,399.38
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,489.35,357.82
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,437.71,313.73
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,383.15,266.04
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,327.41,217.13
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,269.91,168.13
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,211.93,121.86
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,153.13,82.78
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,94.61,60.41
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,81.54,61.97
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,80.08,60.92
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,72.93,55.17
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,74.04,56.25
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,71.48,54.41
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,68.89,52.52
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,66.05,50.3
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,58.38,43.95
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,53.73,40.24
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,49.08,36.38
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,42.62,30.7
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,36.23,24.86
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,26.49,15.49
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,18.43,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,51.81,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,239.65,174.62
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,361.86,290.48
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,453.79,367.34
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,552.37,445.25
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,611.61,489.73
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,668.01,530.11
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,709.92,557.23
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,747.99,580.64
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,762.8,587.48
