Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,773.78,591.66
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,771.21,586.41
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,769.6,582.07
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,756.91,570.25
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,740.32,555.73
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,716.99,536.14
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,689.91,513.83
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,655.69,487.54
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,618.37,458.53
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,575.08,423.85
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,532.39,388.6
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,484.16,349.29
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,433.99,307.36
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,380.57,261.55
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,325.71,214.16
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,269.19,166.71
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,212.15,121.88
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,153.77,83.67
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,95.48,62.03
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,84.3,63.94
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,75.07,56.53
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,72.69,54.74
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,70.25,52.88
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,67.92,51.22
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,65.57,49.53
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,61.93,46.63
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,58.23,43.63
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,53.86,40.17
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,45.66,33.31
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,39.45,27.87
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,33.29,22.24
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,23.58,12.92
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,14.01,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,140.21,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,344.95,248.27
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,490.95,390.0
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,578.74,463.31
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,658.3,525.91
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,709.05,563.48
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,756.68,596.78
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,786.7,615.19
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,812.93,630.3
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,821.75,634.02
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,817.87,628.93
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,813.82,622.72
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,805.78,613.86
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,788.49,599.39
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,767.38,582.53
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,740.35,561.45
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,709.73,536.47
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,672.46,507.43
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,632.12,475.53
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,587.36,438.73
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,540.2,399.33
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,489.61,357.1
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,437.13,312.32
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,381.81,264.04
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,325.42,214.69
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,267.17,165.26
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,208.54,118.89
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,149.75,80.69
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,91.42,60.14
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,81.34,61.84
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,79.52,60.49
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,70.29,53.02
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,69.05,52.14
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,66.64,50.4
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,64.2,48.62
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,61.19,46.22
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,58.18,43.79
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,53.39,39.95
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,44.83,32.74
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,38.55,27.27
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,32.36,21.64
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,22.68,12.14
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,12.59,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,66.66,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,255.25,177.64
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,391.5,311.46
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,480.98,387.38
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,569.88,458.91
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,624.55,500.92
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,676.76,539.18
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,710.33,561.33
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,740.56,580.32
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,582.9,459.33
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,397.34,312.13
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,388.56,303.62
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,379.32,294.33
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,375.97,290.53
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,372.1,286.41
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,340.06,260.57
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,323.91,246.86
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,321.45,243.94
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,318.4,240.53
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,350.13,263.17
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,367.27,274.11
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,322.23,239.79
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,281.25,209.09
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,306.93,224.13
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,313.04,221.97
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,259.21,184.37
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,224.46,163.32
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,203.06,149.13
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,180.14,141.35
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,116.26,90.06
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,73.29,55.12
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,102.19,79.07
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,146.3,115.34
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,99.63,77.5
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,64.41,48.58
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,61.46,46.27
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,58.53,43.9
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,49.66,36.53
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,45.27,32.8
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,39.06,27.36
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,32.97,21.77
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,22.57,11.55
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,26.87,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,198.92,132.53
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,318.57,252.49
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,412.45,332.69
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,508.64,410.21
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,573.58,461.34
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,631.63,505.39
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,672.87,534.52
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,710.51,560.21
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,726.81,569.46
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,739.36,575.99
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,411.89,326.87
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,53.01,36.92
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,168.37,129.22
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,281.43,216.55
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,504.95,389.79
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,662.16,504.29
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,547.86,415.13
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,439.18,331.46
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,489.22,367.96
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,509.55,378.71
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,463.06,339.24
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,414.83,297.83
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,301.27,216.19
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,229.19,170.9
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,233.09,159.32
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,204.49,121.4
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,171.22,111.96
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,181.71,143.56
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,128.84,101.18
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,84.86,65.41
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,88.32,68.49
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,92.26,71.96
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,89.38,69.76
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,86.49,67.55
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,81.01,63.12
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,77.63,60.4
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,70.28,54.34
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,62.86,48.01
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,52.36,38.82
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,41.42,28.97
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,25.44,13.56
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,9.44,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,8.73,0.12
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,15.22,6.68
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,24.42,14.55
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,33.64,22.37
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,43.28,30.49
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,53.74,39.17
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,164.89,131.84
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,287.61,229.56
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,266.07,210.99
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,262.55,206.95
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,239.57,187.33
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,202.88,157.25
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,192.81,148.83
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,183.77,141.22
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,94.55,70.64
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,13.02,4.93
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,12.26,4.32
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,11.5,3.69
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,16.11,7.41
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,20.73,11.11
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,20.73,11.11
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,20.73,11.11
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,63.61,45.52
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,105.21,78.43
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,119.15,89.32
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,132.12,99.49
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,73.68,53.56
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,10.71,3.43
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,5.41
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,15.29,7.38
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,21.41,12.63
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,27.53,17.9
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,16.4,8.46
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,13.73,3.08
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,25.72,15.32
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,44.65,31.64
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,62.25,46.78
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,80.3,62.11
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,97.73,76.68
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,100.87,79.0
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,104.94,82.01
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,179.88,144.2
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,240.69,193.53
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,293.88,235.86
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,360.65,287.62
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,273.75,217.23
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,196.33,154.04
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,196.6,153.74
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,197.04,153.46
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,195.5,151.96
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,194.11,150.62
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,196.2,151.79
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,198.05,152.76
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,187.65,144.46
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,177.76,136.64
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,181.73,139.36
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,184.98,141.48
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,162.49,124.07
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,141.2,107.67
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,160.96,122.93
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,165.78,133.53
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,126.52,101.43
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,72.13,56.05
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,56.85,43.21
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,41.37,30.07
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,76.73,60.65
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,106.87,86.74
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,94.69,76.49
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,82.4,66.06
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,68.49,54.16
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,54.42,41.9
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,40.55,29.51
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,26.5,16.87
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,15.26,5.58
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,7.97,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,15.99,7.4
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,26.74,16.77
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,37.79,26.35
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,50.46,37.21
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,62.88,47.72
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,54.66,40.63
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,49.06,35.74
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,55.26,40.74
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,61.48,45.68
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,164.09,130.32
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,262.42,208.49
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,270.18,213.67
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,277.4,218.67
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,252.97,198.23
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,219.67,171.11
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,170.66,132.13
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,125.08,95.66
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,184.31,142.45
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,244.05,188.25
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,221.13,170.08
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,199.6,153.31
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,205.23,157.45
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,205.97,157.64
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,165.23,126.32
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,123.3,94.01
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,156.78,118.94
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,179.77,144.94
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,153.85,123.82
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,131.79,105.83
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,128.85,103.68
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,125.74,101.36
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,103.9,83.41
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,91.51,73.29
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,89.26,71.56
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,87.12,69.85
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,77.09,61.34
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,65.97,51.67
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,52.02,39.28
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,37.88,26.44
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,22.58,10.52
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,12.97,1.53
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,29.78,18.75
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,51.57,37.7
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,71.43,54.84
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,95.44,75.52
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,119.04,95.45
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,138.28,111.21
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,157.19,126.39
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,135.65,107.62
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,116.68,91.12
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,126.25,98.54
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,135.74,105.79
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,84.79,64.18
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,39.14,26.69
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,40.7,27.88
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,42.26,29.04
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,43.44,29.96
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,44.61,30.89
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,28.03,17.33
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,11.5,3.78
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,15.72,7.25
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,19.95,10.72
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,27.64,17.02
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,35.35,23.33
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,28.4,17.67
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,21.47,12.01
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,49.97,35.4
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,78.08,61.18
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,63.48,48.96
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,48.36,36.19
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,27.16,17.96
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,5.33,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,29.89,20.69
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,56.56,43.93
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,45.96,34.27
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,35.25,24.28
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,21.77,9.49
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,8.65,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,166.44,77.36
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,314.97,250.18
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,403.65,328.76
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,500.47,408.44
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,264.1,220.09
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,3.8,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,42.5,30.06
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,82.84,63.41
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,89.99,68.93
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,97.08,74.4
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,116.02,89.61
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,134.65,104.44
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,140.13,108.44
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,145.49,112.35
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,163.77,126.79
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,181.17,140.39
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,170.45,131.46
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,160.31,123.12
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,107.18,80.95
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,54.68,38.85
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,83.08,61.69
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,110.24,83.27
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,74.35,54.6
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,36.86,24.39
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,51.52,36.35
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,66.22,50.69
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,88.14,69.27
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,108.47,86.47
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,120.67,96.88
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,126.42,101.93
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,122.23,98.87
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,115.0,93.21
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,102.59,82.88
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,89.82,72.11
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,71.91,56.84
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,52.82,40.28
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,43.34,31.7
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,33.86,22.84
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,20.74,8.1
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,8.74,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,17.54,8.5
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,29.37,18.88
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,42.86,30.57
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,56.45,42.25
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,69.73,53.5
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,86.96,67.76
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,103.8,81.47
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,88.15,68.24
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,75.0,57.15
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,90.48,69.8
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,105.79,82.21
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,78.27,59.39
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,53.04,38.46
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,82.48,62.66
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,112.5,87.07
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,134.33,104.71
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,155.44,121.66
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,172.26,135.07
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,188.07,147.59
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,204.06,160.1
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,218.55,171.25
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,246.64,191.24
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,263.91,201.53
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,198.3,151.91
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,145.07,112.68
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,131.77,102.31
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,119.12,96.64
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,102.5,82.69
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,85.45,68.29
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,81.35,64.94
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,77.2,61.55
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,91.96,74.62
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,106.23,87.33
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,96.78,79.31
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,87.09,70.99
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,74.44,60.03
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,61.46,48.52
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,47.71,36.01
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,33.7,23.02
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,19.82,7.02
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,5.51,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.51,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.02,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,5.68,0.0
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,8.34,1.49
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,11.01,3.83
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,13.69,6.15
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,15.99,8.09
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,18.29,10.01
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,47.52,34.84
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,78.55,60.87
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,69.95,53.36
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.28,46.72
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,66.18,49.86
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,70.09,53.0
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,58.09,42.93
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,46.11,32.91
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,34.17,22.93
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,22.24,12.96
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,78.07,59.17
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,133.4,104.18
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,118.62,92.08
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,104.27,80.4
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,102.11,78.52
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,99.97,76.67
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,88.73,67.56
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,77.59,58.52
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,74.57,56.13
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,71.57,56.38
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,80.03,63.78
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,88.18,70.94
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,71.14,56.38
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,52.95,40.73
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,41.73,31.05
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,30.56,21.32
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,26.71,17.99
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,22.86,14.62
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,18.26,10.56
