Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,177.86,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,408.36,277.62
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,514.7,422.17
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,614.55,509.12
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,670.67,556.61
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,724.07,598.98
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,751.9,618.62
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,768.11,628.47
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,779.37,634.9
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,786.84,638.14
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,784.11,634.02
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,777.33,626.88
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,760.71,611.86
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,740.22,593.92
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,713.75,570.36
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,683.63,543.82
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,647.17,513.09
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,607.51,479.25
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,563.82,440.66
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,517.33,399.02
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,466.6,353.81
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,413.82,305.88
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,358.29,254.62
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,301.47,202.47
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,242.91,151.14
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,183.72,104.4
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,123.49,68.2
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,73.61,58.46
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,71.92,57.16
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,70.14,55.74
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,68.47,54.42
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,66.71,53.03
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,63.71,50.66
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,55.48,43.63
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,52.08,40.7
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,48.67,37.7
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,43.85,33.48
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,39.06,29.12
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,32.34,22.81
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,25.76,15.91
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,12.52,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,150.37,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,349.81,226.38
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,459.39,378.78
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,561.4,469.63
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,620.12,518.75
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,676.13,562.22
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,706.98,583.59
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,734.34,600.92
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,747.5,609.6
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,756.77,614.87
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,746.76,605.33
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,740.62,599.39
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,726.74,587.03
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,709.08,571.2
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,683.81,547.56
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,655.11,521.09
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,620.87,490.76
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,583.56,457.58
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,541.63,420.25
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,497.07,380.13
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,449.08,337.24
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,399.18,291.92
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,346.12,243.13
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,291.95,193.82
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,236.17,145.57
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,179.98,101.88
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,123.24,68.52
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,76.63,59.9
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,75.02,58.67
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,73.32,57.36
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,65.39,50.7
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,64.64,50.2
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,62.06,48.21
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,59.47,46.19
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,55.9,43.16
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,52.34,40.08
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,43.72,32.63
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,39.14,28.53
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,31.95,21.88
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,24.89,14.64
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,12.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,5.11,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,9.89,0.23
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,20.62,11.15
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,32.54,21.57
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,47.72,34.69
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,62.34,47.22
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,76.02,58.67
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,89.43,69.71
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,56.49,41.92
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,31.34,20.69
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,64.35,48.08
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,100.58,77.69
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,74.35,55.95
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,50.68,36.35
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,53.01,38.13
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,55.35,39.9
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,48.02,33.84
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,40.7,27.81
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,46.5,32.46
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,52.3,37.1
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,31.08,19.79
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,9.95,2.5
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,45.34,31.45
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,80.63,60.13
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,60.02,43.44
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,39.14,26.46
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,56.89,41.02
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,74.28,57.94
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,41.02,29.64
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,7.63,0.93
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,6.86,0.29
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,3.79,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.03,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.27,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.13,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,135.53,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,327.14,179.71
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,437.21,356.61
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,548.68,456.53
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,610.21,509.99
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,668.93,558.06
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,703.57,584.19
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,734.65,606.4
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,748.99,614.98
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,751.79,614.5
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,751.69,610.92
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,747.64,604.42
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,733.71,592.14
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,715.94,576.38
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,691.48,553.64
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,663.39,528.09
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,629.4,498.67
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,592.2,466.23
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,549.8,428.4
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,504.6,387.62
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,455.63,343.66
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,404.61,297.16
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,350.73,247.39
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,295.47,196.79
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,238.45,147.15
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,180.82,102.05
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,122.19,67.17
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,73.64,57.81
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,71.96,56.53
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,70.21,55.15
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,68.24,53.59
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,66.19,51.96
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,62.87,49.32
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,54.36,42.12
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,50.97,39.23
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,47.59,36.28
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,43.19,32.47
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,38.86,28.54
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,31.75,21.95
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,24.76,14.65
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,123.12,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,299.8,144.58
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,412.49,330.96
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,511.92,418.88
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,574.03,470.74
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,634.26,517.89
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,659.27,536.38
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,687.67,556.44
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,705.02,567.99
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,718.46,576.19
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,718.35,574.44
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,714.41,569.78
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,703.11,558.78
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,687.98,544.21
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,665.02,523.88
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,638.66,500.8
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,606.85,473.18
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,571.91,442.75
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,532.47,408.35
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,489.35,370.38
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,443.26,329.97
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,395.27,287.15
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,344.7,241.42
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,289.56,192.4
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,234.66,145.56
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,179.42,102.95
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,124.26,70.53
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,79.14,62.01
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,77.78,61.01
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,76.43,60.0
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,74.56,58.55
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,72.7,57.11
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,64.67,50.47
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,62.13,48.5
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,58.99,45.85
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,55.92,43.19
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,50.06,38.15
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,44.22,32.92
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,35.66,25.03
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,27.17,16.3
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,13.43,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,52.99,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,155.92,59.84
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,271.04,215.31
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,370.13,303.93
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,437.96,362.98
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,505.46,419.09
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,262.07,220.83
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,8.36,1.47
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,9.51,2.47
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,10.66,3.43
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,40.58,28.79
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,71.32,54.52
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,44.86,32.2
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,19.11,10.48
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,33.33,22.42
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,47.61,34.33
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,57.68,42.67
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,67.78,51.01
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,99.92,77.53
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,131.44,103.31
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,153.84,121.41
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,174.52,137.93
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,119.66,93.36
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,65.46,49.01
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,77.54,59.12
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,89.0,68.66
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,103.95,81.09
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,117.66,96.84
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,93.17,75.85
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,67.52,53.71
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,55.66,43.47
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,43.66,33.03
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,39.02,29.08
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,34.39,25.1
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,29.39,20.67
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,24.39,16.21
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,19.41,11.74
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,14.44,7.21
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,9.86,3.0
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,5.3,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,2.64,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,6.83,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,16.39,7.83
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,25.98,16.57
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,38.39,27.54
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,51.11,38.67
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,63.53,49.26
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,75.73,59.44
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,87.25,68.98
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,98.63,78.24
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,108.44,86.08
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,118.15,93.75
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,125.85,99.69
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,133.46,105.52
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,139.45,110.02
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,145.31,114.38
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,287.99,229.8
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,405.65,319.45
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,366.26,286.11
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,324.4,252.2
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,329.76,254.17
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,323.22,245.78
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,294.03,220.69
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,265.8,196.84
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,222.03,165.52
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,192.32,146.6
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,156.3,120.31
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,132.3,107.34
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,114.65,92.91
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,96.47,77.84
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,68.37,53.9
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,37.49,27.24
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,33.63,23.95
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,29.78,20.63
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,25.55,16.94
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,21.33,13.21
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,17.11,9.51
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,12.91,5.74
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,8.72,1.93
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,4.54,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,8.99,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,21.21,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,99.03,75.54
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,150.84,123.47
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,188.26,156.9
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,224.11,188.08
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,250.43,209.86
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,275.64,230.0
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,173.66,142.9
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,86.35,67.14
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,74.41,56.93
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,63.82,47.85
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,68.64,51.64
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,73.43,55.38
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,71.31,53.42
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,69.3,51.58
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,73.24,54.63
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,77.14,57.64
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,78.27,58.39
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,79.38,59.14
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,120.53,92.32
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,159.61,123.51
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,156.14,120.42
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,152.68,117.43
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,129.57,99.18
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,107.37,81.63
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,112.39,85.8
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,116.95,93.81
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,129.05,104.17
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,134.06,108.6
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,105.34,84.53
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,67.73,52.67
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,61.09,47.2
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,54.39,41.62
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,46.75,35.06
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,39.03,28.35
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,42.82,31.61
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,47.42,35.34
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,36.87,25.7
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,26.33,15.17
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,12.2,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,48.11,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,275.78,214.21
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,463.5,376.19
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,534.0,437.53
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,602.73,494.7
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,648.66,530.9
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,686.54,559.36
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,707.01,574.97
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,723.49,587.17
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,730.02,590.44
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,732.25,590.42
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,721.77,581.39
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,701.56,563.83
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,681.33,544.93
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,657.17,522.67
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,624.27,493.63
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,588.13,461.57
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,547.67,425.53
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,504.21,386.34
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,455.95,342.71
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,405.59,296.58
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,352.02,247.45
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,297.1,197.49
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,240.47,148.17
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,183.24,103.39
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,125.25,68.94
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,75.93,59.39
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,74.28,58.11
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,72.54,56.76
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,70.23,54.91
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,61.84,47.84
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,59.48,46.02
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,57.13,44.18
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,53.81,41.45
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,50.52,38.66
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,45.39,34.21
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,40.32,29.62
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,30.2,20.44
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,23.4,13.19
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,82.91,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,208.16,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,351.2,277.11
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,472.86,390.47
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,543.12,451.48
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,611.75,507.5
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,646.12,533.13
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,684.58,560.29
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,703.94,572.74
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,719.36,581.8
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,721.97,579.94
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,720.55,575.18
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,709.49,564.65
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,694.53,550.27
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,667.12,525.8
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,641.91,502.58
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,610.67,474.26
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,576.24,443.19
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,536.89,408.16
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,494.67,370.36
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,447.97,329.69
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,399.23,286.57
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,347.41,240.47
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,294.16,193.29
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,239.19,146.59
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,183.67,103.95
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,126.95,70.32
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,77.9,60.48
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,76.29,59.42
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,67.8,52.46
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,65.4,50.55
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,62.95,48.58
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,60.29,46.52
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,57.6,44.41
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,53.96,41.4
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,50.31,38.32
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,45.22,34.0
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,40.18,29.51
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,30.11,20.36
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,23.34,13.12
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
