Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,116.03,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,266.2,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,409.35,324.95
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,534.36,447.34
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,601.35,508.29
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,665.81,563.44
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,705.13,594.95
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,733.22,615.9
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,748.89,625.64
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,760.84,631.97
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,762.31,628.77
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,759.71,622.48
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,746.37,609.95
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,729.03,593.84
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,704.59,570.27
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,676.32,543.86
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,641.4,512.2
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,603.13,477.51
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,560.39,438.91
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,514.76,397.29
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,464.76,352.21
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,412.55,304.36
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,357.15,252.86
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,300.25,200.4
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,241.51,148.83
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,182.04,101.76
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,121.52,65.09
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,68.49,54.13
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,67.06,53.14
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,65.53,52.03
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,64.13,50.92
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,62.64,49.75
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,59.92,47.57
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,57.1,45.28
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,52.93,41.64
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,48.66,37.84
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,40.78,30.85
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,36.7,27.07
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,29.85,20.61
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,23.14,13.29
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,99.14,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,238.42,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,375.66,294.28
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,488.57,406.09
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,556.3,465.89
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,615.66,515.28
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,653.12,544.21
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,687.13,568.83
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,706.31,581.93
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,721.57,591.53
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,723.48,590.72
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,721.39,586.85
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,710.62,576.77
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,695.95,562.69
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,667.78,537.31
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,641.85,513.21
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,610.44,485.82
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,575.88,455.46
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,537.1,420.36
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,495.47,382.32
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,448.93,340.46
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,400.36,296.06
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,348.64,248.14
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,295.62,199.44
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,240.92,151.62
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,185.65,107.98
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,129.11,73.5
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,79.03,63.0
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,70.33,55.64
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,69.1,54.71
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,67.07,53.07
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,65.01,51.41
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,62.41,49.36
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,59.8,47.28
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,55.82,43.84
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,51.84,40.32
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,46.82,35.99
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,38.56,28.59
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,30.89,21.42
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,23.33,13.36
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,11.42,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,3.93,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,7.87,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,25.85,14.61
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,44.15,31.85
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,69.76,54.91
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,94.24,76.83
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,129.23,107.25
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,151.78,126.5
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,191.26,160.18
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,229.13,191.73
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,254.69,212.27
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,293.85,243.46
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,251.63,206.92
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,226.5,184.68
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,218.49,176.89
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,211.25,169.82
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,207.7,166.57
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,196.67,157.29
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,108.29,84.6
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,24.52,14.92
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,76.63,58.36
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,127.34,100.08
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,117.8,92.22
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,108.48,84.63
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,88.13,68.05
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,67.75,51.3
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,112.74,88.34
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,142.79,118.97
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,142.85,119.18
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,142.55,119.17
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,118.7,98.78
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,95.81,79.06
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,86.34,71.09
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,76.77,62.91
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,66.45,53.83
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,56.03,44.54
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,45.17,34.8
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,34.2,24.82
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,24.07,15.43
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,13.71,5.46
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,6.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,5.68,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,9.86,2.75
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,14.82,7.23
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,19.79,11.7
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,24.78,16.14
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,29.77,20.54
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,38.24,27.93
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,46.74,35.27
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,75.15,59.82
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,105.11,85.42
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,98.53,79.56
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,92.65,74.38
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,71.34,55.89
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,51.46,38.68
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,59.21,45.27
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,66.98,51.85
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,89.57,71.02
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,111.8,89.79
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,88.87,70.34
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,66.23,51.11
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,56.53,42.86
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,46.86,34.62
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,55.35,41.92
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,63.87,49.25
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,59.59,45.65
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,55.31,44.16
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,36.77,27.58
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,18.32,10.97
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,56.04,45.13
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,89.98,75.74
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,81.44,68.21
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,72.82,60.58
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,62.79,51.59
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,52.66,42.4
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,42.78,33.31
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,32.81,24.02
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,22.91,14.72
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,5.0
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,2.64,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.54,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,6.82,0.25
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.1,2.3
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,11.39,4.34
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,13.69,6.36
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,25.55,16.73
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,37.48,27.07
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,34.41,24.28
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,21.51
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,61.48,47.38
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,93.53,74.62
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,55.31,41.8
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,19.12,10.75
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,28.34,18.63
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,37.59,26.49
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,33.36,22.86
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,29.13,19.25
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,69.33,53.37
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,108.67,86.45
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,130.85,104.87
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,151.32,121.76
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,101.64,80.44
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,50.7,37.66
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,36.79,25.87
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,22.94,14.92
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,85.59,70.82
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,136.14,115.59
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,131.08,111.33
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,122.68,104.17
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,112.34,95.22
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,101.71,85.93
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,89.64,75.25
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,77.25,64.13
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,63.93,52.1
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,50.28,39.55
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,36.84,26.92
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,23.18,13.34
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,11.88,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,6.06,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,10.63,3.41
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,15.97,8.27
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,21.33,13.11
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,26.31,17.54
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,31.31,21.91
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,36.7,26.61
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,42.1,31.28
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,44.43,33.15
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,46.76,35.01
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,61.48,47.6
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,76.82,60.6
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,83.15,65.85
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,89.41,71.03
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,55.34,41.96
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,22.2,13.52
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,47.63,35.28
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,73.19,56.87
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,106.26,84.63
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,138.09,111.08
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,144.39,116.16
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,149.94,120.66
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,86.43,67.8
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,19.89,11.47
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,89.98,70.76
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,147.42,124.71
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,142.74,120.76
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,144.48,122.53
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,102.31,85.77
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,53.71,42.75
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,48.29,38.01
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,42.87,33.21
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,45.67,35.78
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,54.54,43.76
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,48.62,38.36
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,42.71,32.8
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,33.79,24.27
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,24.83,14.74
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,156.83,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,342.11,248.46
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,476.53,399.33
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,539.17,459.66
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,610.28,522.52
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,652.99,559.39
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,692.2,591.64
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,442.3,381.7
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,135.86,112.35
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,147.89,122.42
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,159.72,131.96
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,128.85,105.15
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,101.27,81.22
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,96.4,76.8
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,91.87,72.69
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,115.19,92.28
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,138.0,111.29
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,117.91,94.15
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,98.69,77.83
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,120.18,95.77
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,140.68,112.77
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,121.72,96.82
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,103.39,81.48
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,114.08,90.44
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,123.97,98.74
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,114.7,91.14
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,105.67,87.69
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,90.29,74.36
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,74.5,60.6
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,80.77,66.29
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,86.66,71.66
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,78.11,64.36
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,69.48,56.9
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,63.54,51.76
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,68.18,56.01
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,57.23,46.09
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,49.69,39.02
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,38.73,28.6
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,27.8,17.17
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,14.01,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,106.02,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,278.47,196.7
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,403.97,337.75
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,478.99,405.63
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,552.62,467.65
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,594.72,500.51
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,633.91,529.13
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,656.84,544.71
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,676.19,556.96
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,462.45,384.33
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,216.81,178.43
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,188.67,154.97
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,152.29,123.87
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,158.41,128.57
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,164.38,133.01
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,167.89,135.38
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,171.28,137.67
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,236.45,190.01
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,292.61,232.95
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,280.03,221.63
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,266.99,210.21
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,257.7,200.75
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,245.77,188.94
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,230.39,173.66
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,207.19,153.02
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,155.61,105.65
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,82.31,66.52
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,105.22,86.61
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,143.38,119.53
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,120.56,100.03
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,101.62,83.9
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,96.28,79.62
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,90.85,75.16
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,81.15,66.72
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,71.16,57.91
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,60.39,48.44
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,49.34,38.44
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,37.16,27.09
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,24.77,14.68
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,12.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,7.08,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,90.06,58.89
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,173.74,146.48
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,221.97,193.11
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,268.92,237.04
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,311.11,275.98
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,352.72,313.34
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,239.42,210.67
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,117.72,99.16
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,177.21,151.9
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,222.14,190.94
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,253.28,217.76
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,295.76,253.84
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,324.14,277.79
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,349.03,298.3
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,290.7,246.84
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,229.04,193.05
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,293.23,247.2
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,344.48,288.27
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,339.5,281.12
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,329.0,268.37
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,264.38,215.03
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,216.48,178.09
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,188.91,155.43
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,165.24,136.54
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,165.07,135.5
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,153.46,134.25
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,143.76,125.74
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,128.22,111.91
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,121.06,105.65
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,113.71,99.19
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,103.89,90.42
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,96.47,83.78
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,84.7,73.03
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,72.81,62.03
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,59.84,49.97
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,46.78,37.6
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,33.33,24.67
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,19.7,11.05
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,9.91,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,119.7,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,302.69,202.97
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,444.87,377.88
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,519.8,449.41
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,585.9,508.21
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,392.4,346.06
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,146.81,126.42
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,163.7,141.41
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,180.13,155.24
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,135.43,114.93
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,108.46,90.25
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,179.37,152.17
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,237.54,201.4
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,244.94,206.45
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,251.61,210.97
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,262.42,218.9
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,271.57,225.2
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,303.99,250.31
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,321.67,262.23
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,324.16,261.59
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,315.43,251.17
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,294.8,230.6
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,271.04,207.28
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,244.87,172.0
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,192.44,116.33
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,150.63,102.25
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,147.59,126.17
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,140.7,120.37
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,134.39,115.08
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,124.67,106.76
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,113.72,97.31
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,104.2,89.06
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,94.47,80.52
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,70.07,58.58
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,53.47,43.49
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,44.33,35.18
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,39.33,30.45
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,31.7,23.03
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,24.17,14.8
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,11.82,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,5.51,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,44.39,23.35
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,82.13,65.69
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,131.75,111.06
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,165.52,142.04
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,193.55,167.06
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,220.72,190.6
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,459.81,397.67
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,670.04,566.47
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,677.87,568.48
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,681.87,568.61
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,399.49,338.25
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,97.15,78.22
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,112.56,91.43
