Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,127.66,103.9
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,142.17,116.04
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,156.01,127.53
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,147.53,120.02
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,139.62,113.1
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,167.33,136.03
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,194.14,157.8
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,190.83,154.38
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,186.86,150.48
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,174.47,140.23
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,162.67,130.69
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,152.42,122.68
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,138.89,117.37
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,115.71,97.29
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,91.61,76.23
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,71.09,58.17
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,49.07,38.6
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,53.64,42.91
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,66.19,54.4
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,61.15,49.91
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,56.02,45.27
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,50.14,39.97
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,44.27,34.48
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,35.34,25.94
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,26.42,16.48
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,13.01,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,80.19,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,254.51,147.68
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,394.22,324.37
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,471.54,397.35
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,548.02,464.39
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,594.78,503.59
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,633.15,534.09
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,367.96,314.24
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,62.48,47.92
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,57.58,43.67
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,53.71,40.19
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,105.52,83.89
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,158.87,128.05
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,181.45,146.31
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,213.73,172.24
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,254.04,204.65
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,298.71,239.65
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,300.68,239.79
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,300.51,238.05
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,275.45,217.15
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,249.55,195.89
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,218.3,170.57
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,191.16,149.11
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,203.18,155.29
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,205.14,153.44
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,172.53,131.44
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,153.31,126.24
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,148.16,122.31
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,139.23,115.13
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,130.78,108.11
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,122.04,100.82
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,112.25,92.75
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,102.17,84.34
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,76.05,61.72
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,50.56,39.34
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,45.61,34.91
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,40.7,30.35
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,33.17,23.26
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,25.74,15.41
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,12.63,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,215.72,117.92
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,407.77,338.5
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,484.61,411.61
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,560.81,478.01
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,599.02,509.48
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,641.76,542.48
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,665.14,559.03
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,684.75,571.84
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,690.82,573.65
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,692.95,572.34
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,684.84,562.8
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,672.88,549.52
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,647.94,526.33
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,625.16,504.49
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,596.38,477.55
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,564.42,447.85
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,527.73,414.28
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,488.16,377.87
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,443.84,337.47
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,397.44,294.69
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,348.06,248.69
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,297.3,201.84
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,244.5,155.67
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,191.04,112.58
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,136.4,76.82
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,82.04,65.97
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,75.02,60.15
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,66.68,53.03
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,65.6,52.22
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,64.55,51.43
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,61.98,49.3
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,59.41,47.14
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,55.87,44.08
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,52.34,40.95
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,43.33,33.01
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,38.35,28.47
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,31.16,21.68
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,24.07,14.23
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,184.52,89.26
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,341.19,278.13
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,423.73,354.56
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,504.94,424.05
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,561.31,470.49
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,614.47,512.21
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,640.95,531.99
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,663.85,548.37
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,671.37,551.6
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,679.93,555.55
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,674.14,549.17
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,664.46,539.52
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,648.31,523.8
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,628.2,504.78
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,599.02,479.22
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,566.65,450.67
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,528.66,416.39
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,489.97,380.67
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,445.53,340.48
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,398.97,297.68
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,349.62,251.5
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,298.71,204.12
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,245.62,157.1
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,191.79,113.11
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,136.48,76.19
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,81.25,65.23
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,72.72,57.98
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,71.04,56.64
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,63.71,50.37
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,63.29,50.13
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,60.68,48.06
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,58.06,45.94
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,54.84,43.23
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,51.65,40.48
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,43.06,32.87
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,38.45,28.63
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,31.6,22.14
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,24.92,15.04
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,196.69,87.54
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,370.9,306.59
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,452.4,383.55
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,533.2,452.78
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,579.51,489.73
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,622.97,521.97
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,592.26,495.98
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,558.58,466.62
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,529.6,440.0
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,506.09,417.49
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,377.71,311.58
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,244.49,200.1
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,187.64,152.66
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,128.7,102.92
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,185.88,150.07
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,231.47,186.29
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,207.13,165.72
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,180.22,143.5
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,182.93,145.51
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,185.09,146.96
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,178.81,141.44
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,172.68,136.16
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,160.25,126.28
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,148.63,117.18
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,148.0,116.5
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,146.05,115.36
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,135.27,111.96
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,131.58,109.05
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,121.13,100.32
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,110.66,91.52
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,104.3,86.39
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,97.8,81.05
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,77.26,63.11
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,58.14,46.23
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,52.35,41.15
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,46.58,35.87
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,37.3,27.23
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,28.02,17.78
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,13.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,7.59,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,15.23,7.18
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,25.21,16.39
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,35.74,25.95
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,47.5,36.49
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,59.01,46.66
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,69.84,56.17
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,80.53,65.44
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,354.48,306.5
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,596.22,502.94
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,347.7,295.04
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,71.98,56.72
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,92.86,74.67
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,113.56,91.98
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,97.74,78.39
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,82.7,65.51
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,100.24,80.22
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,117.41,94.44
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,110.34,88.43
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,103.48,82.66
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,106.46,85.02
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,109.29,87.26
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,95.06,75.35
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,81.01,63.59
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,84.71,66.69
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,88.17,69.57
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,82.38,67.89
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,76.59,62.91
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,71.45,58.37
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,66.27,53.79
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,70.2,57.53
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,84.01,70.1
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,77.19,64.07
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,70.24,57.85
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,61.92,50.44
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,53.53,42.71
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,41.77,31.63
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,29.93,19.75
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,15.12,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,174.61,53.69
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,327.99,267.04
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,412.49,347.97
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,496.1,421.12
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,552.47,468.53
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,605.72,511.29
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,631.95,531.35
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,654.64,547.89
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,666.79,554.82
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,671.71,555.92
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,393.6,328.33
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,92.2,72.01
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,100.45,78.64
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,108.57,84.91
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,145.82,115.34
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,181.53,144.01
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,159.04,125.23
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,138.27,108.04
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,191.32,150.21
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,233.61,182.56
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,173.44,134.57
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,119.47,92.02
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,180.1,123.26
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,194.92,115.87
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,140.64,78.85
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,86.64,57.25
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,73.91,58.08
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,72.48,56.97
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,69.59,54.61
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,66.63,52.19
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,64.14,50.26
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,61.64,48.29
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,58.17,45.33
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,50.49,38.63
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,45.57,34.38
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,40.68,29.98
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,33.13,23.04
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,25.68,15.56
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,12.58,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,191.73,43.18
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,368.18,290.29
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,449.31,367.48
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,530.18,436.17
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,577.77,474.62
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,622.68,508.79
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,393.04,324.74
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,112.34,88.24
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,189.25,152.78
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,251.03,203.2
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,301.1,242.82
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,333.48,267.71
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,502.07,402.34
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,627.21,497.0
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,599.18,470.8
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,567.88,442.38
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,529.42,408.25
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,491.12,373.57
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,448.97,335.89
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,404.57,295.7
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,356.49,252.01
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,306.4,206.57
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,254.1,160.75
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,200.99,117.6
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,146.01,80.42
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,90.63,58.23
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,75.97,59.08
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,67.67,52.17
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,78.94,61.86
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,93.83,74.6
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,88.03,69.96
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,82.09,65.16
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,73.39,57.92
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,64.43,50.33
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,55.67,42.84
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,46.72,34.97
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,36.06,25.39
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,25.24,15.14
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,12.63,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,27.71,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,63.21,49.25
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,98.89,84.14
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,131.95,115.52
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,158.51,140.54
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,184.06,164.11
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,203.76,181.45
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,222.61,197.61
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,237.11,209.97
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,250.9,221.52
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,341.41,301.97
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,425.86,374.64
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,411.33,359.9
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,396.31,345.05
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,384.07,332.28
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,371.14,318.96
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,337.72,288.8
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,315.46,268.3
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,349.51,292.91
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,364.43,297.77
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,315.91,254.92
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,274.73,220.33
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,254.59,188.42
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,206.63,132.58
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,148.84,93.2
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,99.62,72.97
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,84.65,72.92
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,82.73,71.29
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,72.52,61.99
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,66.66,56.69
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,64.09,54.42
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,61.5,52.12
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,57.62,48.56
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,53.71,44.9
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,48.29,39.78
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,39.53,31.38
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,32.31,24.24
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,25.15,16.61
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,12.24,0.0
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,213.48,17.41
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,405.08,340.24
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,488.25,427.75
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,569.74,502.3
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,616.42,543.75
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,659.87,580.07
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,625.1,550.09
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,582.12,512.59
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,543.17,476.76
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,511.2,446.39
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,507.73,440.66
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,501.96,432.83
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,476.5,409.18
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,438.77,375.71
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,345.2,294.14
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,262.85,222.28
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,287.89,242.41
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,299.7,250.57
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,321.29,266.09
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,327.27,267.04
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,310.48,247.81
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,288.44,223.26
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,255.8,183.41
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,204.79,128.66
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,153.36,96.7
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,113.88,84.26
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,80.77,68.26
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,72.25,60.68
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,74.57,62.93
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,78.09,66.29
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,75.33,64.03
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,72.59,61.76
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,66.14,55.89
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,59.51,49.77
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,53.24,44.03
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,46.91,38.02
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,36.69,28.13
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,26.29,17.59
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,12.92,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,186.42,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,362.89,289.73
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,445.21,369.64
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,527.66,439.53
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,574.61,478.15
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,619.01,512.99
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,640.14,529.52
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,663.46,547.14
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,672.04,552.09
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,676.76,554.02
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,671.59,548.45
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,662.56,539.29
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,645.08,523.85
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,624.02,505.31
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,597.15,481.55
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,567.01,454.71
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,528.92,421.35
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,491.02,387.11
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,448.55,348.08
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,403.95,306.53
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,267.82,203.02
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,171.6,136.51
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,187.67,147.85
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,197.45,153.66
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,181.26,139.05
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,161.69,126.04
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,107.73,89.09
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,68.51,55.04
