Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,69.79,56.33
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,71.28,57.77
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,68.55,55.6
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,60.78,48.91
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,56.31,45.0
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,51.77,40.95
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,46.91,36.66
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,42.09,32.23
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,34.28,24.91
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,26.49,17.12
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,12.97,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,184.59,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,360.59,289.06
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,443.71,373.97
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,526.98,447.14
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,576.45,488.46
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,617.61,520.71
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,644.29,541.41
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,667.27,558.37
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,676.78,563.26
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,682.37,565.26
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,492.74,408.98
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,287.28,236.03
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,264.61,216.23
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,256.31,207.8
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,275.57,222.59
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,301.63,242.31
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,365.13,291.42
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,412.84,325.17
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,388.09,302.28
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,360.69,276.9
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,326.81,245.76
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,291.84,213.75
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,239.52,175.85
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,205.9,155.58
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,164.56,109.97
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,91.59,56.15
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,70.03,55.29
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,68.49,54.18
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,90.07,73.02
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,115.06,94.76
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,85.96,69.86
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,61.51,48.75
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,57.68,45.47
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,49.71,38.45
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,45.14,34.49
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,40.63,30.4
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,33.55,23.84
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,26.53,16.88
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,12.97,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,169.41,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,330.43,264.72
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,415.84,352.59
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,501.46,429.12
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,555.37,475.46
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,606.61,517.28
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,634.01,538.27
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,653.45,551.96
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,663.84,558.13
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,670.32,561.01
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,667.1,555.08
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,660.01,545.52
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,643.77,528.89
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,623.9,509.27
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,596.94,484.82
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,566.76,457.42
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,531.41,424.71
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,495.49,390.76
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,452.59,351.43
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,407.53,309.52
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,359.69,264.34
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,310.47,217.99
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,258.46,170.72
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,205.65,125.65
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,152.12,86.74
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,98.68,61.58
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,68.49,54.6
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,67.28,53.78
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,74.31,60.07
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,75.63,61.36
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,74.1,60.27
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,72.67,59.25
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,66.55,53.9
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,60.27,48.34
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,53.64,42.51
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,46.91,36.41
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,37.44,27.57
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,27.86,18.25
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,13.69,0.78
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,12.45,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,30.12,18.27
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,71.64,55.6
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,103.91,84.72
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,131.86,109.43
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,158.65,132.61
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,178.98,149.69
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,198.65,165.81
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,212.85,176.56
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,226.38,186.51
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,206.93,168.98
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,176.59,142.73
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,195.4,157.55
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,201.23,161.6
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,149.14,118.34
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,111.55,87.04
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,112.6,87.68
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,113.65,88.31
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,113.92,88.48
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,114.17,88.67
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,180.56,140.68
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,234.05,180.42
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,225.49,171.1
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,212.44,158.55
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,170.52,129.5
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,144.15,112.46
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,138.29,113.5
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,127.72,104.71
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,122.25,100.26
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,121.47,99.81
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,111.49,91.43
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,101.28,82.8
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,82.41,66.57
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,67.42,53.57
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,57.41,44.94
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,50.32,38.65
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,40.24,29.43
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,30.12,19.8
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,15.18,2.06
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,138.4,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,276.42,209.38
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,361.03,292.98
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,447.47,366.56
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,503.74,413.09
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,557.38,455.46
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,350.98,288.84
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,94.39,72.98
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,87.37,67.13
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,81.8,62.27
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,88.41,67.56
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,94.98,72.79
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,240.94,192.42
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,358.29,284.72
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,476.92,377.88
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,554.39,435.5
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,445.81,347.62
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,348.08,269.92
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,232.89,179.92
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,133.04,101.98
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,135.34,103.67
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,137.36,105.05
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,138.79,106.15
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,139.76,106.93
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,114.78,87.23
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,90.39,67.88
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,111.42,89.13
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,130.85,105.83
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,88.84,70.48
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,41.35,30.03
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,37.48,26.85
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,33.62,23.63
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,45.04,33.58
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,62.4,48.63
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,56.5,43.51
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,50.6,38.24
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,39.01,27.79
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,30.19,19.42
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,15.2,2.54
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,168.84,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,334.12,253.18
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,419.3,341.45
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,504.99,416.21
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,555.43,459.57
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,603.48,498.88
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,625.4,516.76
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,649.68,535.76
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,455.05,375.39
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,221.68,178.66
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,298.65,241.73
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,356.19,287.6
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,347.59,278.68
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,338.73,269.76
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,210.24,165.88
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,82.74,61.85
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,89.69,67.32
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,96.52,72.63
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,84.34,62.78
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,72.4,53.14
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,158.32,120.74
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,229.84,175.08
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,180.76,137.51
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,141.35,108.25
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,128.64,98.39
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,116.65,89.05
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,107.67,85.82
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,99.07,78.72
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,104.77,83.71
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,110.0,88.3
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,100.62,80.7
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,91.14,72.93
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,78.61,62.31
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,70.75,55.58
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,63.16,49.06
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,55.51,42.31
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,45.16,33.0
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,34.49,23.05
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,17.73,4.59
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,152.47,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,300.87,223.81
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,389.49,312.02
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,478.43,386.35
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,535.87,432.88
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,590.72,475.16
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,619.48,496.18
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,644.92,513.94
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,332.08,270.77
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,11.42,3.79
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,356.37,290.44
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,658.34,519.58
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,524.2,411.71
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,389.57,304.65
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,364.92,284.91
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,352.64,274.1
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,336.26,259.72
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,320.16,245.63
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,340.97,259.14
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,345.42,258.56
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,314.69,232.48
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,284.77,207.3
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,206.5,151.19
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,153.32,116.47
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,145.66,95.12
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,107.59,63.77
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,77.94,60.4
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,76.6,59.42
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,75.13,58.3
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,73.69,57.21
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,65.59,50.59
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,63.12,48.7
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,60.41,46.46
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,57.78,44.24
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,52.41,39.74
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,47.06,35.09
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,39.44,28.2
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,31.9,21.03
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,14.94,3.53
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,11.02,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,25.87,14.21
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,57.15,42.42
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,96.71,76.98
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,125.81,102.29
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,153.78,126.11
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,177.98,146.23
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,201.47,165.26
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,429.51,352.91
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,609.3,490.58
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,389.52,315.82
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,165.61,131.65
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,173.53,138.02
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,181.23,143.62
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,295.94,235.99
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,386.84,305.64
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,381.26,298.68
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,373.01,289.84
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,341.22,263.57
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,307.44,236.13
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,273.74,208.92
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,244.41,185.83
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,190.03,144.96
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,148.08,114.51
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,160.18,122.54
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,166.91,127.93
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,149.51,121.99
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,144.13,117.73
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,130.83,106.78
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,116.38,94.8
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,106.73,86.98
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,96.96,78.95
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,78.72,63.33
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,67.46,53.6
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,60.94,47.96
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,51.22,39.33
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,41.79,30.77
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,32.37,21.88
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,19.63,7.2
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,7.08,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,13.29,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,33.08,19.35
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,86.27,65.91
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,129.01,103.09
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,179.58,145.86
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,214.49,175.07
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,243.67,199.01
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,272.1,221.73
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,293.97,238.4
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,314.32,253.54
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,465.35,373.95
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,576.52,458.86
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,474.34,375.36
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,354.54,278.99
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,354.89,278.44
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,353.65,276.24
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,351.44,272.66
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,354.39,272.7
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,321.34,245.76
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,297.38,226.02
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,322.39,237.37
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,313.55,218.32
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,265.79,176.34
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,217.43,135.91
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,179.08,116.08
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,163.19,117.39
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,141.25,113.23
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,136.39,109.41
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,129.16,103.6
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,121.76,97.64
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,113.17,90.81
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,104.32,83.69
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,81.64,64.55
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,59.86,46.01
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,54.6,41.63
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,49.35,37.07
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,40.68,29.29
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,31.95,21.17
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,19.37,7.34
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,42.99,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,129.96,96.48
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,170.27,140.54
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,208.35,176.05
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,222.07,189.24
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,249.94,213.31
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,269.54,229.84
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,287.85,244.82
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,300.94,255.08
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,312.82,264.14
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,301.32,252.9
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,289.98,241.94
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,321.07,267.11
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,348.81,288.87
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,359.38,296.52
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,377.46,309.87
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,374.97,305.71
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,369.55,298.83
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,380.11,304.12
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,373.77,294.0
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,335.04,259.63
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,299.1,228.12
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,264.21,196.52
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,228.68,165.55
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,189.94,140.73
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,168.8,131.78
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,151.69,127.4
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,144.91,121.77
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,136.15,114.39
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,127.15,106.78
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,90.71,75.14
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,59.63,47.83
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,56.45,45.09
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,53.27,42.28
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,48.65,38.25
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,44.06,34.09
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,37.53,27.92
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,28.6,19.38
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,20.1,8.89
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,1.97,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,3.78,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,6.82,0.19
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,9.86,2.95
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,13.29,6.02
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,16.73,9.06
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,20.18,12.06
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,23.64,15.02
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,34.01,23.95
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,44.43,32.8
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,86.56,68.75
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,131.32,106.32
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,137.99,111.64
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,144.56,116.94
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,170.49,138.44
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,203.76,165.66
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,177.22,143.41
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,161.05,129.91
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,206.01,166.85
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,240.16,194.03
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,186.76,150.44
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,139.11,111.98
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,106.63,84.97
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,74.51,58.04
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,96.62,76.85
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,116.96,94.08
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,102.55,85.91
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,88.47,73.62
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,98.77,82.94
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,108.34,91.6
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,98.99,83.63
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,89.53,75.51
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,78.72,65.92
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,67.78,56.11
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,56.41,45.77
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,44.92,35.17
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,33.65,24.66
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.15,13.87
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,3.76
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
